ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 00:00,2,0.000,ALERT,213.74,301.47,59.959,1493006404,"201051344000645","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,682865.5,682865.5,2762,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006406,1894958.00
04/24/2017 00:00,2,0.000,ALERT,212.61,299.97,59.954,1493006404,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,904398.3,904398.3,2750,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006407,1894959.00
04/24/2017 00:00,2,0.000,ALERT,213.96,301.47,59.970,1493006404,"201051344000633","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,669248.2,669248.2,2768,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006409,1894960.00
04/24/2017 00:00,2,0.000,ALERT,213.51,301.47,59.970,1493006404,"201051344000469","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,672218.3,672218.3,2760,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006411,1894961.00
04/24/2017 00:00,2,0.000,ALERT,212.83,300.57,59.970,1493006404,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,665796.8,665796.8,2765,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006413,1894962.00
04/24/2017 00:00,2,0.000,ALERT,212.61,300.57,59.981,1493006404,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,937297.6,937297.6,2753,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006415,1894963.00
04/24/2017 00:00,2,0.000,ALERT,213.29,301.17,59.975,1493006404,"201051344000585","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,676968.2,676968.2,2763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006417,1894964.00
04/24/2017 00:00,2,0.000,ALERT,213.06,301.17,59.975,1493006404,"201051344001230","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,670190.9,670190.9,2768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006418,1894965.00
04/24/2017 00:00,2,0.000,ALERT,213.74,301.77,59.975,1493006404,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,660121.5,660121.5,2757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006420,1894966.00
04/24/2017 00:00,2,0.000,ALERT,212.83,300.87,59.970,1493006404,"201051344000955","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,678566.4,678566.4,2762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006422,1894967.00
04/24/2017 00:00,2,0.000,ALERT,212.83,299.67,60.012,1493006404,"274151322000094","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,765875.2,765875.2,2827,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006424,1894968.00
04/24/2017 00:00,2,0.000,ALERT,213.29,302.07,59.981,1493006404,"201051344000579","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,689733.0,689733.0,2762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006425,1894969.00
04/24/2017 00:00,2,0.000,ALERT,213.06,301.47,59.981,1493006404,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,672387.9,672387.9,2763,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006427,1894970.00
04/24/2017 00:00,2,0.000,ALERT,213.29,300.87,59.981,1493006404,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,675299.5,675299.5,2758,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006429,1894971.00
04/24/2017 00:00,2,0.000,ALERT,213.51,300.57,59.965,1493006404,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,635060.7,635060.7,2781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006431,1894972.00
04/24/2017 00:00,2,0.000,ALERT,212.61,300.57,59.970,1493006404,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,927781.7,927781.7,2756,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006433,1894973.00
04/24/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1493006404,"274151322000076","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,989013.0,989013.0,2751,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006435,1894974.00
04/24/2017 00:00,2,0.000,ALERT,213.29,302.07,59.954,1493006404,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,670781.7,670781.7,2761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006436,1894975.00
04/24/2017 00:00,2,0.000,ALERT,212.83,301.47,59.981,1493006404,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,979450.4,979450.4,2758,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006438,1894976.00
04/24/2017 00:00,2,0.000,ALERT,213.06,301.47,59.991,1493006404,"201051344000988","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,610077.2,610077.2,2769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006440,1894977.00
04/24/2017 00:00,2,0.000,ALERT,213.06,299.97,60.018,1493006404,"201051344001025","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,674595.7,674595.7,2766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006442,1894978.00
04/24/2017 00:00,2,0.000,ALERT,213.06,301.77,59.938,1493006404,"201051344000458","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,682970.7,682970.7,2758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006444,1894979.00
04/24/2017 00:00,2,0.000,ALERT,213.96,301.47,59.986,1493006404,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,683409.9,683409.9,2764,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006445,1894980.00
04/24/2017 00:00,2,0.000,ALERT,213.51,300.57,59.996,1493006404,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,675355.3,675355.3,2770,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006447,1894981.00
04/24/2017 00:00,2,0.000,ALERT,213.51,300.27,59.986,1493006404,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,671989.9,671989.9,2767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006449,1894982.00
04/24/2017 00:00,2,0.000,ALERT,213.51,301.17,59.986,1493006404,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,679822.7,679822.7,2765,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006451,1894983.00
04/24/2017 00:00,2,0.000,ALERT,213.29,299.97,59.986,1493006404,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,668601.7,668601.7,2764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006453,1894984.00
04/24/2017 00:00,2,0.000,ALERT,212.38,299.97,59.981,1493006404,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,889274.2,889274.2,2755,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006455,1894985.00
04/24/2017 00:00,2,0.000,ALERT,213.29,299.37,59.981,1493006404,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,766275.7,766275.7,2822,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006457,1894986.00
04/24/2017 00:00,2,0.000,ALERT,212.83,300.87,59.975,1493006404,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,664252.1,664252.1,2762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006458,1894987.00
04/24/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1493006404,"201051344000594","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,684853.4,684853.4,2761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006460,1894988.00
04/24/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1493006404,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,672957.9,672957.9,2765,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006462,1894989.00
04/24/2017 00:00,2,0.000,ALERT,212.61,300.87,59.991,1493006404,"274151322000054","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,907385.4,907385.4,2750,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006464,1894990.00
04/24/2017 00:00,2,0.000,ALERT,213.51,301.17,59.949,1493006404,"201051344000867","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,669721.2,669721.2,2767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006466,1894991.00
04/24/2017 00:00,2,0.000,ALERT,213.06,300.57,59.986,1493006404,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,671790.0,671790.0,2763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006467,1894992.00
04/24/2017 00:00,2,0.000,ALERT,213.06,301.77,59.991,1493006404,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,690931.5,690931.5,2770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006469,1894993.00
04/24/2017 00:00,2,0.000,ALERT,213.51,301.17,59.996,1493006404,"201051344000648","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,680355.6,680355.6,2765,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006471,1894994.00
04/24/2017 00:00,2,0.000,ALERT,213.29,302.37,59.986,1493006404,"201051344000569","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,693253.3,693253.3,2759,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493006473,1894995.00
04/24/2017 00:00,2,0.000,ALERT,213.29,301.77,59.986,1493006404,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,683901.9,683901.9,2763,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006474,1894996.00
04/24/2017 00:00,2,0.000,ALERT,213.51,301.77,59.991,1493006404,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,669575.0,669575.0,2766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006476,1894997.00
04/24/2017 00:00,2,0.000,ALERT,213.74,302.07,59.975,1493006404,"201051344000576","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,683738.0,683738.0,2768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006478,1894998.00
04/24/2017 00:00,2,0.000,ALERT,212.83,299.97,59.981,1493006404,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,879458.8,879458.8,2795,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493006480,1894999.00
04/24/2017 00:15,2,0.000,ALERT,213.74,301.17,59.959,1493007303,"201051344000645","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,682865.5,682865.5,2764,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007305,1895000.00
04/24/2017 00:15,2,0.000,ALERT,213.06,299.97,59.981,1493007303,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,904398.3,904398.3,2752,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007307,1895001.00
04/24/2017 00:15,2,0.000,ALERT,213.96,301.17,59.970,1493007303,"201051344000633","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,669248.2,669248.2,2770,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007309,1895002.00
04/24/2017 00:15,2,0.000,ALERT,213.51,301.77,59.975,1493007303,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,672218.3,672218.3,2762,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007311,1895003.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.17,59.975,1493007303,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,665796.8,665796.8,2767,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007312,1895004.00
04/24/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1493007303,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,937297.6,937297.6,2755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007314,1895005.00
04/24/2017 00:15,2,0.000,ALERT,213.51,301.17,59.975,1493007303,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,676968.2,676968.2,2765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007316,1895006.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.17,59.975,1493007303,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,670190.9,670190.9,2770,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007318,1895007.00
04/24/2017 00:15,2,0.000,ALERT,213.74,302.07,59.975,1493007303,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,660121.5,660121.5,2759,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007319,1895008.00
04/24/2017 00:15,2,0.000,ALERT,213.06,300.87,59.986,1493007303,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,678566.4,678566.4,2764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007321,1895009.00
04/24/2017 00:15,2,0.000,ALERT,212.83,299.67,59.933,1493007303,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,765875.2,765875.2,2829,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007323,1895010.00
04/24/2017 00:15,2,0.000,ALERT,213.29,302.07,59.965,1493007303,"201051344000579","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,689733.0,689733.0,2764,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007325,1895011.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.47,59.981,1493007303,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,672387.9,672387.9,2765,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007327,1895012.00
04/24/2017 00:15,2,0.000,ALERT,213.29,300.57,59.954,1493007303,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,675299.5,675299.5,2760,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007329,1895013.00
04/24/2017 00:15,2,0.000,ALERT,213.51,300.27,59.996,1493007303,"201051344000417","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,635060.7,635060.7,2783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007330,1895014.00
04/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.986,1493007303,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,927781.7,927781.7,2758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007332,1895015.00
04/24/2017 00:15,2,0.000,ALERT,213.51,299.67,59.965,1493007303,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,989013.0,989013.0,2753,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007334,1895016.00
04/24/2017 00:15,2,0.000,ALERT,213.29,302.07,59.981,1493007303,"201051344000868","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,670781.7,670781.7,2763,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007336,1895017.00
04/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.975,1493007303,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,979450.4,979450.4,2760,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007338,1895018.00
04/24/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1493007303,"201051344000988","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,610077.2,610077.2,2771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007339,1895019.00
04/24/2017 00:15,2,0.000,ALERT,213.06,299.97,59.981,1493007303,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,674595.7,674595.7,2768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007341,1895020.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.77,60.018,1493007303,"201051344000458","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,682970.7,682970.7,2760,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007343,1895021.00
04/24/2017 00:15,2,0.000,ALERT,213.74,301.47,60.007,1493007303,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,683409.9,683409.9,2766,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007345,1895022.00
04/24/2017 00:15,2,0.000,ALERT,213.51,300.87,59.981,1493007303,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,675355.3,675355.3,2772,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007346,1895023.00
04/24/2017 00:15,2,0.000,ALERT,213.51,300.57,59.986,1493007303,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,671989.9,671989.9,2769,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007348,1895024.00
04/24/2017 00:15,2,0.000,ALERT,213.74,301.17,59.970,1493007303,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,679822.7,679822.7,2767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007350,1895025.00
04/24/2017 00:15,2,0.000,ALERT,213.29,300.27,59.986,1493007303,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,668601.7,668601.7,2766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007352,1895026.00
04/24/2017 00:15,2,0.000,ALERT,212.61,300.27,59.975,1493007303,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,889274.2,889274.2,2757,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007354,1895027.00
04/24/2017 00:15,2,0.000,ALERT,213.51,299.07,59.975,1493007303,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,766275.7,766275.7,2824,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007355,1895028.00
04/24/2017 00:15,2,0.000,ALERT,213.06,300.87,59.981,1493007303,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,664252.1,664252.1,2764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007357,1895029.00
04/24/2017 00:15,2,0.000,ALERT,213.06,302.07,59.986,1493007303,"201051344000594","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,684853.4,684853.4,2763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007359,1895030.00
04/24/2017 00:15,2,0.000,ALERT,213.51,300.87,59.981,1493007303,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2767,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007361,1895031.00
04/24/2017 00:15,2,0.000,ALERT,212.61,299.67,59.986,1493007303,"274151322000054","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,907385.4,907385.4,2752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007363,1895032.00
04/24/2017 00:15,2,0.000,ALERT,213.51,300.87,59.954,1493007303,"201051344000867","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,669721.2,669721.2,2769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007365,1895033.00
04/24/2017 00:15,2,0.000,ALERT,213.29,300.57,59.970,1493007303,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,671790.0,671790.0,2765,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493007366,1895034.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.77,59.986,1493007303,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,690931.5,690931.5,2772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007368,1895035.00
04/24/2017 00:15,2,0.000,ALERT,213.51,300.87,60.012,1493007303,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,680355.6,680355.6,2767,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007370,1895036.00
04/24/2017 00:15,2,0.000,ALERT,213.51,302.07,59.975,1493007303,"201051344000569","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,693253.3,693253.3,2761,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007372,1895037.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.47,59.986,1493007303,"201051344000983","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,683901.9,683901.9,2765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007374,1895038.00
04/24/2017 00:15,2,0.000,ALERT,213.29,301.47,59.991,1493007303,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,669575.0,669575.0,2768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007376,1895039.00
04/24/2017 00:15,2,0.000,ALERT,213.74,302.07,59.996,1493007303,"201051344000576","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,683738.0,683738.0,2770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007377,1895040.00
04/24/2017 00:15,2,0.000,ALERT,212.83,299.07,59.986,1493007303,"274151322000087","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,879458.8,879458.8,2797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493007379,1895041.00
04/24/2017 00:30,2,0.000,ALERT,213.51,301.17,60.002,1493008203,"201051344000645","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,682865.5,682865.5,2766,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008205,1895042.00
04/24/2017 00:30,2,0.000,ALERT,212.38,299.37,59.991,1493008203,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,904398.3,904398.3,2754,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008207,1895043.00
04/24/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1493008203,"201051344000633","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,669248.2,669248.2,2772,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008209,1895044.00
04/24/2017 00:30,2,0.000,ALERT,213.06,301.17,59.996,1493008203,"201051344000469","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,672218.3,672218.3,2764,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008211,1895045.00
04/24/2017 00:30,2,0.000,ALERT,212.61,300.27,59.954,1493008203,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,665796.8,665796.8,2769,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008212,1895046.00
04/24/2017 00:30,2,0.000,ALERT,212.16,300.27,59.996,1493008203,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,937297.6,937297.6,2757,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008214,1895047.00
04/24/2017 00:30,2,0.000,ALERT,213.06,300.57,60.023,1493008203,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,676968.2,676968.2,2767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008216,1895048.00
04/24/2017 00:30,2,0.000,ALERT,212.83,300.57,60.028,1493008203,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,670190.9,670190.9,2772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008218,1895049.00
04/24/2017 00:30,2,0.000,ALERT,213.29,301.17,59.991,1493008203,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,660121.5,660121.5,2761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008220,1895050.00
04/24/2017 00:30,2,0.000,ALERT,212.61,300.57,59.991,1493008203,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,678566.4,678566.4,2766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008221,1895051.00
04/24/2017 00:30,2,0.000,ALERT,212.38,299.07,59.986,1493008203,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,765875.2,765875.2,2831,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008223,1895052.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.77,59.991,1493008203,"201051344000579","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,689733.0,689733.0,2766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008225,1895053.00
04/24/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1493008203,"201051344000890","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,672387.9,672387.9,2767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008227,1895054.00
04/24/2017 00:30,2,0.000,ALERT,213.06,300.27,59.981,1493008203,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,675299.5,675299.5,2762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008229,1895055.00
04/24/2017 00:30,2,0.000,ALERT,213.29,299.97,59.981,1493008203,"201051344000417","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,635060.7,635060.7,2785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008230,1895056.00
04/24/2017 00:30,2,0.000,ALERT,212.61,300.27,59.981,1493008203,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,927781.7,927781.7,2760,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008232,1895057.00
04/24/2017 00:30,2,0.000,ALERT,213.06,299.07,59.981,1493008203,"274151322000076","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,989013.0,989013.0,2755,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008234,1895058.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.77,59.959,1493008203,"201051344000868","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,670781.7,670781.7,2765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008237,1895059.00
04/24/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1493008203,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,979450.4,979450.4,2762,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008238,1895060.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.986,1493008203,"201051344000988","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,610077.2,610077.2,2773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008240,1895061.00
04/24/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1493008203,"201051344001025","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,674595.7,674595.7,2770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008242,1895062.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1493008203,"201051344000458","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,682970.7,682970.7,2762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008244,1895063.00
04/24/2017 00:30,2,0.000,ALERT,213.51,301.17,59.970,1493008203,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,683409.9,683409.9,2768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008246,1895064.00
04/24/2017 00:30,2,0.000,ALERT,213.29,300.27,59.981,1493008203,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,675355.3,675355.3,2774,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008247,1895065.00
04/24/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1493008203,"201051344000917","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,671989.9,671989.9,2771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008249,1895066.00
04/24/2017 00:30,2,0.000,ALERT,213.29,300.27,60.012,1493008203,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,679822.7,679822.7,2769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008251,1895067.00
04/24/2017 00:30,2,0.000,ALERT,213.06,299.67,60.007,1493008203,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,668601.7,668601.7,2768,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008253,1895068.00
04/24/2017 00:30,2,0.000,ALERT,212.16,299.37,59.981,1493008203,"274151322000088","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,889274.2,889274.2,2759,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008255,1895069.00
04/24/2017 00:30,2,0.000,ALERT,213.06,297.87,59.965,1493008203,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,766275.7,766275.7,2826,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008256,1895070.00
04/24/2017 00:30,2,0.000,ALERT,212.61,299.97,59.970,1493008203,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,664252.1,664252.1,2766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008258,1895071.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.77,59.975,1493008203,"201051344000594","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,684853.4,684853.4,2765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008260,1895072.00
04/24/2017 00:30,2,0.000,ALERT,213.06,299.97,59.970,1493008203,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,672957.9,672957.9,2769,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008262,1895073.00
04/24/2017 00:30,2,0.000,ALERT,212.16,299.07,59.965,1493008203,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,907385.4,907385.4,2754,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008263,1895074.00
04/24/2017 00:30,2,0.000,ALERT,213.29,300.57,59.959,1493008203,"201051344000867","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,669721.2,669721.2,2771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008265,1895075.00
04/24/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1493008203,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,671790.0,671790.0,2767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008267,1895076.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.975,1493008203,"201051344000900","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,690931.5,690931.5,2774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008269,1895077.00
04/24/2017 00:30,2,0.000,ALERT,213.29,300.57,59.970,1493008203,"201051344000648","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,680355.6,680355.6,2769,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008271,1895078.00
04/24/2017 00:30,2,0.000,ALERT,213.06,301.47,59.959,1493008203,"201051344000569","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,693253.3,693253.3,2763,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493008273,1895079.00
04/24/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1493008203,"201051344000983","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,683901.9,683901.9,2767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008274,1895080.00
04/24/2017 00:30,2,0.000,ALERT,213.06,300.87,59.981,1493008203,"201051344001158","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,669575.0,669575.0,2770,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008276,1895081.00
04/24/2017 00:30,2,0.000,ALERT,213.51,301.77,59.965,1493008203,"201051344000576","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,683738.0,683738.0,2772,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008278,1895082.00
04/24/2017 00:30,2,0.000,ALERT,212.38,298.47,59.970,1493008203,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,879458.8,879458.8,2799,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493008280,1895083.00
04/24/2017 00:45,2,0.000,ALERT,213.51,301.17,60.002,1493009103,"201051344000645","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,682865.5,682865.5,2768,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009105,1895084.00
04/24/2017 00:45,2,0.000,ALERT,212.83,299.37,59.996,1493009103,"274151322000085","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,904398.3,904398.3,2756,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009107,1895085.00
04/24/2017 00:45,2,0.000,ALERT,213.74,300.87,59.986,1493009103,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,669248.2,669248.2,2774,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009109,1895086.00
04/24/2017 00:45,2,0.000,ALERT,213.29,301.17,59.996,1493009103,"201051344000469","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,672218.3,672218.3,2766,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009110,1895087.00
04/24/2017 00:45,2,0.000,ALERT,212.83,300.57,59.991,1493009103,"201051344000646","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,665796.8,665796.8,2771,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009112,1895088.00
04/24/2017 00:45,2,0.000,ALERT,212.16,299.97,59.991,1493009103,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,937297.6,937297.6,2759,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009114,1895089.00
04/24/2017 00:45,2,0.000,ALERT,213.06,300.57,59.996,1493009103,"201051344000585","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,676968.2,676968.2,2769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009116,1895090.00
04/24/2017 00:45,2,0.000,ALERT,213.06,300.87,59.996,1493009103,"201051344001230","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,670190.9,670190.9,2774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009118,1895091.00
04/24/2017 00:45,2,0.000,ALERT,213.51,301.47,60.028,1493009103,"201051344000582","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,660121.5,660121.5,2763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009119,1895092.00
04/24/2017 00:45,2,0.000,ALERT,212.61,300.57,59.991,1493009103,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,678566.4,678566.4,2768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009121,1895093.00
04/24/2017 00:45,2,0.000,ALERT,212.61,298.77,59.991,1493009103,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,765875.2,765875.2,2833,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009123,1895094.00
04/24/2017 00:45,2,0.000,ALERT,213.06,301.77,59.981,1493009103,"201051344000579","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,689733.0,689733.0,2768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009125,1895095.00
04/24/2017 00:45,2,0.000,ALERT,212.83,300.87,60.002,1493009103,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,672387.9,672387.9,2769,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009126,1895096.00
04/24/2017 00:45,2,0.000,ALERT,213.06,300.27,59.970,1493009103,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,675299.5,675299.5,2764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009128,1895097.00
04/24/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1493009103,"201051344000417","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,635060.7,635060.7,2787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009130,1895098.00
04/24/2017 00:45,2,0.000,ALERT,212.83,300.27,59.996,1493009103,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,927781.7,927781.7,2762,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009132,1895099.00
04/24/2017 00:45,2,0.000,ALERT,213.29,299.67,59.991,1493009103,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,989013.0,989013.0,2757,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009134,1895100.00
04/24/2017 00:45,2,0.000,ALERT,213.06,301.77,59.991,1493009103,"201051344000868","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,670781.7,670781.7,2767,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009135,1895101.00
04/24/2017 00:45,2,0.000,ALERT,212.83,300.87,59.991,1493009103,"274151322000095","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,979450.4,979450.4,2764,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009137,1895102.00
