ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 00:45,2,0.000,ALERT,213.06,301.47,59.938,1493009103,"201051344000988","219011344069620",0.00,1.50,0,295.46,302.68,0.0,0.0,0.000,610077.2,610077.2,2775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009139,1895103.00
04/24/2017 00:45,2,0.000,ALERT,212.61,299.67,59.986,1493009103,"201051344001025","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,674595.7,674595.7,2772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009141,1895104.00
04/24/2017 00:45,2,0.000,ALERT,213.06,301.77,59.981,1493009103,"201051344000458","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,682970.7,682970.7,2764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009143,1895105.00
04/24/2017 00:45,2,0.000,ALERT,213.74,301.47,59.981,1493009103,"201051344000853","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,683409.9,683409.9,2770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009145,1895106.00
04/24/2017 00:45,2,0.000,ALERT,213.29,300.57,59.981,1493009103,"201051344000685","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,675355.3,675355.3,2776,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009146,1895107.00
04/24/2017 00:45,2,0.000,ALERT,213.29,300.27,59.981,1493009103,"201051344000917","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,671989.9,671989.9,2773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009148,1895108.00
04/24/2017 00:45,2,0.000,ALERT,213.29,300.87,59.991,1493009103,"201051344001145","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,679822.7,679822.7,2771,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009150,1895109.00
04/24/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1493009103,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,668601.7,668601.7,2770,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009152,1895110.00
04/24/2017 00:45,2,0.000,ALERT,212.16,299.37,59.933,1493009103,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,889274.2,889274.2,2761,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009154,1895111.00
04/24/2017 00:45,2,0.000,ALERT,213.29,298.77,59.970,1493009103,"274151322000068","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,766275.7,766275.7,2828,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009156,1895112.00
04/24/2017 00:45,2,0.000,ALERT,212.61,300.57,59.981,1493009103,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,664252.1,664252.1,2768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009157,1895113.00
04/24/2017 00:45,2,0.000,ALERT,213.06,302.07,60.012,1493009103,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,684853.4,684853.4,2767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009159,1895114.00
04/24/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1493009103,"201051344001203","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,672957.9,672957.9,2771,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009161,1895115.00
04/24/2017 00:45,2,0.000,ALERT,212.38,299.67,59.970,1493009103,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,907385.4,907385.4,2756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009163,1895116.00
04/24/2017 00:45,2,0.000,ALERT,213.51,300.87,59.970,1493009103,"201051344000867","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,669721.2,669721.2,2773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009165,1895117.00
04/24/2017 00:45,2,0.000,ALERT,213.06,300.57,59.954,1493009103,"201051344001093","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671790.0,671790.0,2769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009166,1895118.00
04/24/2017 00:45,2,0.000,ALERT,213.06,301.47,59.938,1493009103,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,690931.5,690931.5,2776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009168,1895119.00
04/24/2017 00:45,2,0.000,ALERT,213.51,300.87,59.954,1493009103,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,680355.6,680355.6,2771,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009170,1895120.00
04/24/2017 00:45,2,0.000,ALERT,213.29,302.07,59.975,1493009103,"201051344000569","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,693253.3,693253.3,2765,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009172,1895121.00
04/24/2017 00:45,2,0.000,ALERT,213.29,301.77,59.986,1493009103,"201051344000983","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,683901.9,683901.9,2769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009174,1895122.00
04/24/2017 00:45,2,0.000,ALERT,213.51,301.47,59.975,1493009103,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,669575.0,669575.0,2772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009175,1895123.00
04/24/2017 00:45,2,0.000,ALERT,213.74,301.77,60.007,1493009103,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,683738.0,683738.0,2774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493009177,1895124.00
04/24/2017 00:45,2,0.000,ALERT,212.83,299.37,59.986,1493009103,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,879458.8,879458.8,2801,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493009179,1895125.00
04/24/2017 01:00,2,0.000,ALERT,213.96,301.47,59.991,1493010003,"201051344000645","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,682865.5,682865.5,2770,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010005,1895126.00
04/24/2017 01:00,2,0.000,ALERT,212.83,300.27,59.975,1493010003,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,904398.3,904398.3,2758,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010007,1895127.00
04/24/2017 01:00,2,0.000,ALERT,213.96,301.47,59.996,1493010003,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,669248.2,669248.2,2776,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010009,1895128.00
04/24/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1493010003,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,672218.3,672218.3,2768,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010011,1895129.00
04/24/2017 01:00,2,0.000,ALERT,212.83,300.87,59.996,1493010003,"201051344000646","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,665796.8,665796.8,2773,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010013,1895130.00
04/24/2017 01:00,2,0.000,ALERT,212.61,300.87,59.986,1493010003,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,937297.6,937297.6,2761,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010015,1895131.00
04/24/2017 01:00,2,0.000,ALERT,213.06,300.87,59.981,1493010003,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,676968.2,676968.2,2771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010017,1895132.00
04/24/2017 01:00,2,0.000,ALERT,213.29,301.47,59.981,1493010003,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670190.9,670190.9,2776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010019,1895133.00
04/24/2017 01:00,2,0.000,ALERT,213.96,301.77,59.975,1493010003,"201051344000582","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,660121.5,660121.5,2765,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010020,1895134.00
04/24/2017 01:00,2,0.000,ALERT,212.61,300.87,59.975,1493010003,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,678566.4,678566.4,2770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010022,1895135.00
04/24/2017 01:00,2,0.000,ALERT,212.61,299.37,59.981,1493010003,"274151322000094","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,765875.2,765875.2,2835,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010024,1895136.00
04/24/2017 01:00,2,0.000,ALERT,213.51,302.37,59.944,1493010003,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,689733.0,689733.0,2770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010026,1895137.00
04/24/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1493010003,"201051344000890","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,672387.9,672387.9,2771,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010028,1895138.00
04/24/2017 01:00,2,0.000,ALERT,213.51,301.17,60.018,1493010003,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,675299.5,675299.5,2766,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010030,1895139.00
04/24/2017 01:00,2,0.000,ALERT,213.51,300.57,59.975,1493010003,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,635060.7,635060.7,2789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010031,1895140.00
04/24/2017 01:00,2,0.000,ALERT,212.83,300.57,59.986,1493010003,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,927781.7,927781.7,2764,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010033,1895141.00
04/24/2017 01:00,2,0.000,ALERT,213.51,300.87,59.933,1493010003,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,989013.0,989013.0,2759,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010035,1895142.00
04/24/2017 01:00,2,0.000,ALERT,213.06,302.07,59.975,1493010003,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,670781.7,670781.7,2769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010037,1895143.00
04/24/2017 01:00,2,0.000,ALERT,212.61,301.47,59.949,1493010003,"274151322000095","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,979450.4,979450.4,2766,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010039,1895144.00
04/24/2017 01:00,2,0.000,ALERT,213.29,301.47,59.975,1493010003,"201051344000988","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,610077.2,610077.2,2777,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010040,1895145.00
04/24/2017 01:00,2,0.000,ALERT,213.06,299.97,59.975,1493010003,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,674595.7,674595.7,2774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010042,1895146.00
04/24/2017 01:00,2,0.000,ALERT,213.29,301.77,59.981,1493010003,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,682970.7,682970.7,2766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010044,1895147.00
04/24/2017 01:00,2,0.000,ALERT,213.96,301.47,59.975,1493010003,"201051344000853","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,683409.9,683409.9,2772,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010046,1895148.00
04/24/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1493010003,"201051344000685","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,675355.3,675355.3,2778,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010048,1895149.00
04/24/2017 01:00,2,0.000,ALERT,213.51,300.57,59.981,1493010003,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,671989.9,671989.9,2775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010050,1895150.00
04/24/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1493010003,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,679822.7,679822.7,2773,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010051,1895151.00
04/24/2017 01:00,2,0.000,ALERT,213.06,299.97,59.986,1493010003,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,668601.7,668601.7,2772,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010053,1895152.00
04/24/2017 01:00,2,0.000,ALERT,212.38,299.67,59.938,1493010003,"274151322000088","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,889274.2,889274.2,2763,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010055,1895153.00
04/24/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1493010003,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,766275.7,766275.7,2830,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010057,1895154.00
04/24/2017 01:00,2,0.000,ALERT,212.83,300.57,59.975,1493010003,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,664252.1,664252.1,2770,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010059,1895155.00
04/24/2017 01:00,2,0.000,ALERT,213.06,302.07,59.981,1493010003,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,684853.4,684853.4,2769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010060,1895156.00
04/24/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1493010003,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2773,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010062,1895157.00
04/24/2017 01:00,2,0.000,ALERT,212.61,300.27,59.965,1493010003,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,907385.4,907385.4,2758,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010064,1895158.00
04/24/2017 01:00,2,0.000,ALERT,213.74,301.17,59.965,1493010003,"201051344000867","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,669721.2,669721.2,2775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010066,1895159.00
04/24/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1493010003,"201051344001093","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,671790.0,671790.0,2771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010068,1895160.00
04/24/2017 01:00,2,0.000,ALERT,213.29,301.77,59.965,1493010003,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,690931.5,690931.5,2778,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010069,1895161.00
04/24/2017 01:00,2,0.000,ALERT,213.51,300.87,59.933,1493010003,"201051344000648","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,680355.6,680355.6,2773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010071,1895162.00
04/24/2017 01:00,2,0.000,ALERT,213.51,302.07,59.991,1493010003,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,693253.3,693253.3,2767,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010073,1895163.00
04/24/2017 01:00,2,0.000,ALERT,213.51,302.07,59.949,1493010003,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,683901.9,683901.9,2771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010075,1895164.00
04/24/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1493010003,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,669575.0,669575.0,2774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010077,1895165.00
04/24/2017 01:00,2,0.000,ALERT,213.74,302.07,59.970,1493010003,"201051344000576","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,683738.0,683738.0,2776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010078,1895166.00
04/24/2017 01:00,2,0.000,ALERT,212.83,299.97,59.944,1493010003,"274151322000087","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,879458.8,879458.8,2803,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010080,1895167.00
04/24/2017 01:15,2,0.000,ALERT,213.74,301.17,59.949,1493010903,"201051344000645","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,682865.5,682865.5,2772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010905,1895168.00
04/24/2017 01:15,2,0.000,ALERT,212.83,300.27,59.954,1493010903,"274151322000085","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,904398.3,904398.3,2760,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010907,1895169.00
04/24/2017 01:15,2,0.000,ALERT,213.96,300.87,59.949,1493010903,"201051344000633","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,669248.2,669248.2,2778,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010909,1895170.00
04/24/2017 01:15,2,0.000,ALERT,213.29,300.87,59.944,1493010903,"201051344000469","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,672218.3,672218.3,2770,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010911,1895171.00
04/24/2017 01:15,2,0.000,ALERT,213.06,300.57,59.954,1493010903,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,665796.8,665796.8,2775,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010913,1895172.00
04/24/2017 01:15,2,0.000,ALERT,212.38,299.67,59.917,1493010903,"274151322000052","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,937297.6,937297.6,2763,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010914,1895173.00
04/24/2017 01:15,2,0.000,ALERT,213.06,300.27,59.959,1493010903,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,676968.2,676968.2,2773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010916,1895174.00
04/24/2017 01:15,2,0.000,ALERT,213.06,300.57,59.954,1493010903,"201051344001230","219011344069620",0.00,1.50,0,299.37,302.37,0.0,0.0,0.000,670190.9,670190.9,2778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010918,1895175.00
04/24/2017 01:15,2,0.000,ALERT,213.51,301.17,59.944,1493010903,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,660121.5,660121.5,2767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010920,1895176.00
04/24/2017 01:15,2,0.000,ALERT,212.83,300.27,59.912,1493010903,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,678566.4,678566.4,2772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010922,1895177.00
04/24/2017 01:15,2,0.000,ALERT,212.38,299.07,59.954,1493010903,"274151322000094","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,765875.2,765875.2,2837,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010923,1895178.00
04/24/2017 01:15,2,0.000,ALERT,213.06,301.17,59.954,1493010903,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,689733.0,689733.0,2772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010925,1895179.00
04/24/2017 01:15,2,0.000,ALERT,213.06,300.87,60.002,1493010903,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,672387.9,672387.9,2773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010927,1895180.00
04/24/2017 01:15,2,0.000,ALERT,213.29,300.57,59.938,1493010903,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,675299.5,675299.5,2768,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010929,1895181.00
04/24/2017 01:15,2,0.000,ALERT,213.29,299.97,59.933,1493010903,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,635060.7,635060.7,2791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010931,1895182.00
04/24/2017 01:15,2,0.000,ALERT,212.61,299.67,59.954,1493010903,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,927781.7,927781.7,2766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010932,1895183.00
04/24/2017 01:15,2,0.000,ALERT,213.29,299.37,59.944,1493010903,"274151322000076","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,989013.0,989013.0,2761,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010934,1895184.00
04/24/2017 01:15,2,0.000,ALERT,213.06,301.47,59.954,1493010903,"201051344000868","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,670781.7,670781.7,2771,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010936,1895185.00
04/24/2017 01:15,2,0.000,ALERT,212.61,300.57,59.949,1493010903,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,979450.4,979450.4,2768,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010938,1895186.00
04/24/2017 01:15,2,0.000,ALERT,212.83,300.57,59.938,1493010903,"201051344000988","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,610077.2,610077.2,2779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010940,1895187.00
04/24/2017 01:15,2,0.000,ALERT,213.06,299.37,59.991,1493010903,"201051344001025","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,674595.7,674595.7,2776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010942,1895188.00
04/24/2017 01:15,2,0.000,ALERT,213.06,301.17,59.949,1493010903,"201051344000458","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,682970.7,682970.7,2768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010944,1895189.00
04/24/2017 01:15,2,0.000,ALERT,213.51,300.87,59.949,1493010903,"201051344000853","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,683409.9,683409.9,2774,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010945,1895190.00
04/24/2017 01:15,2,0.000,ALERT,213.51,300.27,60.007,1493010903,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,675355.3,675355.3,2780,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010947,1895191.00
04/24/2017 01:15,2,0.000,ALERT,213.29,299.97,59.954,1493010903,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,671989.9,671989.9,2777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010949,1895192.00
04/24/2017 01:15,2,0.000,ALERT,213.29,300.57,59.996,1493010903,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,679822.7,679822.7,2775,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010951,1895193.00
04/24/2017 01:15,2,0.000,ALERT,213.29,299.67,59.959,1493010903,"201051344000651","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,668601.7,668601.7,2774,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010952,1895194.00
04/24/2017 01:15,2,0.000,ALERT,212.16,299.07,59.944,1493010903,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,889274.2,889274.2,2765,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010954,1895195.00
04/24/2017 01:15,2,0.000,ALERT,213.06,299.07,59.954,1493010903,"274151322000068","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,766275.7,766275.7,2832,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010956,1895196.00
04/24/2017 01:15,2,0.000,ALERT,212.83,300.27,60.002,1493010903,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,664252.1,664252.1,2772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010958,1895197.00
04/24/2017 01:15,2,0.000,ALERT,212.83,301.47,59.954,1493010903,"201051344000594","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,684853.4,684853.4,2771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010960,1895198.00
04/24/2017 01:15,2,0.000,ALERT,213.06,299.97,59.944,1493010903,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,672957.9,672957.9,2775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010961,1895199.00
04/24/2017 01:15,2,0.000,ALERT,212.16,299.67,59.949,1493010903,"274151322000054","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,907385.4,907385.4,2760,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010963,1895200.00
04/24/2017 01:15,2,0.000,ALERT,213.51,300.27,59.959,1493010903,"201051344000867","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,669721.2,669721.2,2777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010965,1895201.00
04/24/2017 01:15,2,0.000,ALERT,213.06,300.27,59.970,1493010903,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,671790.0,671790.0,2773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010967,1895202.00
04/24/2017 01:15,2,0.000,ALERT,213.06,300.87,59.944,1493010903,"201051344000900","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,690931.5,690931.5,2780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010969,1895203.00
04/24/2017 01:15,2,0.000,ALERT,213.29,300.27,59.949,1493010903,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,680355.6,680355.6,2775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010970,1895204.00
04/24/2017 01:15,2,0.000,ALERT,213.06,301.17,59.954,1493010903,"201051344000569","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,693253.3,693253.3,2769,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010972,1895205.00
04/24/2017 01:15,2,0.000,ALERT,213.06,301.17,59.949,1493010903,"201051344000983","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,683901.9,683901.9,2773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493010974,1895206.00
04/24/2017 01:15,2,0.000,ALERT,213.29,300.57,59.949,1493010903,"201051344001158","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,669575.0,669575.0,2776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010976,1895207.00
04/24/2017 01:15,2,0.000,ALERT,213.51,301.47,59.954,1493010903,"201051344000576","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,683738.0,683738.0,2778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010978,1895208.00
04/24/2017 01:15,2,0.000,ALERT,212.61,298.77,59.949,1493010903,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,879458.8,879458.8,2805,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493010980,1895209.00
04/24/2017 01:30,2,0.000,ALERT,213.51,300.87,59.996,1493011803,"201051344000645","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,682865.5,682865.5,2774,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011805,1895210.00
04/24/2017 01:30,2,0.000,ALERT,212.83,299.97,59.991,1493011803,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,904398.3,904398.3,2762,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011807,1895211.00
04/24/2017 01:30,2,0.000,ALERT,213.74,300.57,59.991,1493011803,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,669248.2,669248.2,2780,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011808,1895212.00
04/24/2017 01:30,2,0.000,ALERT,213.06,300.87,59.991,1493011803,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,672218.3,672218.3,2772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011810,1895213.00
04/24/2017 01:30,2,0.000,ALERT,213.06,300.57,60.007,1493011803,"201051344000646","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,665796.8,665796.8,2777,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011812,1895214.00
04/24/2017 01:30,2,0.000,ALERT,212.38,299.67,59.986,1493011803,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,937297.6,937297.6,2765,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011814,1895215.00
04/24/2017 01:30,2,0.000,ALERT,213.29,300.57,59.991,1493011803,"201051344000585","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,676968.2,676968.2,2775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011815,1895216.00
04/24/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1493011803,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,670190.9,670190.9,2780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011817,1895217.00
04/24/2017 01:30,2,0.000,ALERT,213.74,301.17,59.991,1493011803,"201051344000582","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,660121.5,660121.5,2769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011819,1895218.00
04/24/2017 01:30,2,0.000,ALERT,212.83,300.57,60.039,1493011803,"201051344000955","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,678566.4,678566.4,2774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011821,1895219.00
04/24/2017 01:30,2,0.000,ALERT,212.61,299.37,59.975,1493011803,"274151322000094","219011344069620",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,765875.2,765875.2,2839,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011823,1895220.00
04/24/2017 01:30,2,0.000,ALERT,213.06,301.47,59.996,1493011803,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,689733.0,689733.0,2774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011825,1895221.00
04/24/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1493011803,"201051344000890","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,672387.9,672387.9,2775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011827,1895222.00
04/24/2017 01:30,2,0.000,ALERT,213.29,300.27,60.012,1493011803,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,675299.5,675299.5,2770,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011828,1895223.00
04/24/2017 01:30,2,0.000,ALERT,213.51,299.97,59.949,1493011803,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.17,0.0,0.0,0.000,635060.7,635060.7,2793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011830,1895224.00
04/24/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1493011803,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,927781.7,927781.7,2768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011832,1895225.00
04/24/2017 01:30,2,0.000,ALERT,213.29,299.97,60.023,1493011803,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,989013.0,989013.0,2763,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011834,1895226.00
04/24/2017 01:30,2,0.000,ALERT,212.83,301.17,59.991,1493011803,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,670781.7,670781.7,2773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011835,1895227.00
04/24/2017 01:30,2,0.000,ALERT,212.83,300.87,59.975,1493011803,"274151322000095","219011344069620",0.00,1.00,0,299.37,302.37,0.0,0.0,0.000,979450.4,979450.4,2770,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011837,1895228.00
04/24/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1493011803,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,610077.2,610077.2,2781,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011839,1895229.00
04/24/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1493011803,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,674595.7,674595.7,2778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011841,1895230.00
04/24/2017 01:30,2,0.000,ALERT,212.83,300.57,59.991,1493011803,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,682970.7,682970.7,2770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011843,1895231.00
04/24/2017 01:30,2,0.000,ALERT,213.51,300.57,59.991,1493011803,"201051344000853","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,683409.9,683409.9,2776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011844,1895232.00
04/24/2017 01:30,2,0.000,ALERT,213.51,300.27,59.991,1493011803,"201051344000685","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,675355.3,675355.3,2782,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011846,1895233.00
04/24/2017 01:30,2,0.000,ALERT,213.29,299.67,59.991,1493011803,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671989.9,671989.9,2779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011848,1895234.00
04/24/2017 01:30,2,0.000,ALERT,213.51,300.57,59.996,1493011803,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,679822.7,679822.7,2777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011850,1895235.00
04/24/2017 01:30,2,0.000,ALERT,213.06,299.67,59.986,1493011803,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,668601.7,668601.7,2776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011852,1895236.00
04/24/2017 01:30,2,0.000,ALERT,212.16,299.67,59.991,1493011803,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,889274.2,889274.2,2767,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011854,1895237.00
04/24/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1493011803,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,766275.7,766275.7,2834,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011856,1895238.00
04/24/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1493011803,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,664252.1,664252.1,2774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011857,1895239.00
04/24/2017 01:30,2,0.000,ALERT,212.61,301.17,59.986,1493011803,"201051344000594","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,684853.4,684853.4,2773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011859,1895240.00
04/24/2017 01:30,2,0.000,ALERT,213.29,299.97,59.981,1493011803,"201051344001203","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,672957.9,672957.9,2777,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011861,1895241.00
04/24/2017 01:30,2,0.000,ALERT,212.38,299.67,59.970,1493011803,"274151322000054","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,907385.4,907385.4,2762,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011863,1895242.00
04/24/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1493011803,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,669721.2,669721.2,2779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011865,1895243.00
04/24/2017 01:30,2,0.000,ALERT,213.06,299.97,59.981,1493011803,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,671790.0,671790.0,2775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011866,1895244.00
04/24/2017 01:30,2,0.000,ALERT,212.83,300.87,59.975,1493011803,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,690931.5,690931.5,2782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011868,1895245.00
04/24/2017 01:30,2,0.000,ALERT,213.06,299.97,59.954,1493011803,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,680355.6,680355.6,2777,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011870,1895246.00
04/24/2017 01:30,2,0.000,ALERT,213.06,301.17,59.981,1493011803,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,693253.3,693253.3,2771,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011872,1895247.00
