ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 01:30,2,0.000,ALERT,213.06,300.87,59.933,1493011803,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,683901.9,683901.9,2775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011874,1895248.00
04/24/2017 01:30,2,0.000,ALERT,213.29,300.57,59.965,1493011803,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,669575.0,669575.0,2778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011875,1895249.00
04/24/2017 01:30,2,0.000,ALERT,213.74,301.47,60.018,1493011803,"201051344000576","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,683738.0,683738.0,2780,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493011877,1895250.00
04/24/2017 01:30,2,0.000,ALERT,213.06,298.77,59.975,1493011803,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,879458.8,879458.8,2807,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493011879,1895251.00
04/24/2017 01:45,2,0.000,ALERT,213.96,301.17,59.954,1493012703,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,682865.5,682865.5,2776,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012705,1895252.00
04/24/2017 01:45,2,0.000,ALERT,212.83,300.27,59.933,1493012703,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,904398.3,904398.3,2764,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012707,1895253.00
04/24/2017 01:45,2,0.000,ALERT,214.19,301.17,59.922,1493012703,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,669248.2,669248.2,2782,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012709,1895254.00
04/24/2017 01:45,2,0.000,ALERT,213.51,301.47,59.959,1493012703,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,672218.3,672218.3,2774,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012711,1895255.00
04/24/2017 01:45,2,0.000,ALERT,213.06,300.57,59.959,1493012703,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,665796.8,665796.8,2779,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012713,1895256.00
04/24/2017 01:45,2,0.000,ALERT,212.83,301.17,59.959,1493012703,"274151322000052","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,937297.6,937297.6,2767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012715,1895257.00
04/24/2017 01:45,2,0.000,ALERT,213.51,300.87,59.959,1493012703,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,676968.2,676968.2,2777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012716,1895258.00
04/24/2017 01:45,2,0.000,ALERT,213.29,300.87,59.959,1493012703,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,670190.9,670190.9,2782,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012718,1895259.00
04/24/2017 01:45,2,0.000,ALERT,213.96,301.77,59.917,1493012703,"201051344000582","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,660121.5,660121.5,2771,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012720,1895260.00
04/24/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1493012703,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,678566.4,678566.4,2776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012722,1895261.00
04/24/2017 01:45,2,0.000,ALERT,213.06,299.67,59.959,1493012703,"274151322000094","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,765875.2,765875.2,2841,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012723,1895262.00
04/24/2017 01:45,2,0.000,ALERT,213.51,302.07,59.970,1493012703,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,689733.0,689733.0,2776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012725,1895263.00
04/24/2017 01:45,2,0.000,ALERT,213.29,301.17,59.965,1493012703,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,672387.9,672387.9,2777,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012727,1895264.00
04/24/2017 01:45,2,0.000,ALERT,213.51,300.57,59.970,1493012703,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,675299.5,675299.5,2772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012729,1895265.00
04/24/2017 01:45,2,0.000,ALERT,213.74,300.27,60.023,1493012703,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,635060.7,635060.7,2795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012731,1895266.00
04/24/2017 01:45,2,0.000,ALERT,212.83,300.57,59.954,1493012703,"274151322000083","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,927781.7,927781.7,2770,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012732,1895267.00
04/24/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1493012703,"274151322000076","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,989013.0,989013.0,2765,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012734,1895268.00
04/24/2017 01:45,2,0.000,ALERT,213.51,302.07,59.975,1493012703,"201051344000868","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,670781.7,670781.7,2775,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012736,1895269.00
04/24/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1493012703,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,979450.4,979450.4,2772,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012738,1895270.00
04/24/2017 01:45,2,0.000,ALERT,213.06,301.77,59.965,1493012703,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,610077.2,610077.2,2783,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012740,1895271.00
04/24/2017 01:45,2,0.000,ALERT,213.29,299.97,59.970,1493012703,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,674595.7,674595.7,2780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012741,1895272.00
04/24/2017 01:45,2,0.000,ALERT,213.29,301.77,59.965,1493012703,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,682970.7,682970.7,2772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012743,1895273.00
04/24/2017 01:45,2,0.000,ALERT,213.96,301.77,59.975,1493012703,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,683409.9,683409.9,2778,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012745,1895274.00
04/24/2017 01:45,2,0.000,ALERT,213.74,300.87,59.965,1493012703,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,675355.3,675355.3,2784,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012747,1895275.00
04/24/2017 01:45,2,0.000,ALERT,213.29,299.97,59.981,1493012703,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,671989.9,671989.9,2781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012749,1895276.00
04/24/2017 01:45,2,0.000,ALERT,213.74,301.17,59.965,1493012703,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,679822.7,679822.7,2779,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012750,1895277.00
04/24/2017 01:45,2,0.000,ALERT,213.51,300.57,59.970,1493012703,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,668601.7,668601.7,2778,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012752,1895278.00
04/24/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1493012703,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,889274.2,889274.2,2769,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012754,1895279.00
04/24/2017 01:45,2,0.000,ALERT,213.74,299.37,59.959,1493012703,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,766275.7,766275.7,2836,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012756,1895280.00
04/24/2017 01:45,2,0.000,ALERT,213.06,300.87,59.965,1493012703,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,664252.1,664252.1,2776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012758,1895281.00
04/24/2017 01:45,2,0.000,ALERT,213.29,302.68,59.965,1493012703,"201051344000594","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,684853.4,684853.4,2775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012760,1895282.00
04/24/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1493012703,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,672957.9,672957.9,2779,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012761,1895283.00
04/24/2017 01:45,2,0.000,ALERT,212.83,301.17,59.959,1493012703,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,907385.4,907385.4,2764,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012763,1895284.00
04/24/2017 01:45,2,0.000,ALERT,213.74,301.17,59.944,1493012703,"201051344000867","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,669721.2,669721.2,2781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012765,1895285.00
04/24/2017 01:45,2,0.000,ALERT,213.51,301.17,59.975,1493012703,"201051344001093","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671790.0,671790.0,2777,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012767,1895286.00
04/24/2017 01:45,2,0.000,ALERT,213.29,301.77,59.975,1493012703,"201051344000900","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,690931.5,690931.5,2784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012769,1895287.00
04/24/2017 01:45,2,0.000,ALERT,213.51,301.47,59.975,1493012703,"201051344000648","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,680355.6,680355.6,2779,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012771,1895288.00
04/24/2017 01:45,2,0.000,ALERT,213.51,302.68,59.981,1493012703,"201051344000569","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,693253.3,693253.3,2773,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012772,1895289.00
04/24/2017 01:45,2,0.000,ALERT,213.51,302.07,59.996,1493012703,"201051344000983","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,683901.9,683901.9,2777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493012774,1895290.00
04/24/2017 01:45,2,0.000,ALERT,213.51,302.07,59.986,1493012703,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,669575.0,669575.0,2780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012776,1895291.00
04/24/2017 01:45,2,0.000,ALERT,213.96,302.68,59.981,1493012703,"201051344000576","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,683738.0,683738.0,2782,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012778,1895292.00
04/24/2017 01:45,2,0.000,ALERT,213.06,299.37,59.986,1493012703,"274151322000087","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,879458.8,879458.8,2809,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493012780,1895293.00
04/24/2017 02:00,2,0.000,ALERT,213.74,301.77,59.965,1493013603,"201051344000645","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,682865.5,682865.5,2778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013605,1895294.00
04/24/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1493013603,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,904398.3,904398.3,2766,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013607,1895295.00
04/24/2017 02:00,2,0.000,ALERT,213.74,300.87,59.959,1493013603,"201051344000633","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,669248.2,669248.2,2784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013609,1895296.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.47,59.975,1493013603,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,672218.3,672218.3,2776,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013611,1895297.00
04/24/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1493013603,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,665796.8,665796.8,2781,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013612,1895298.00
04/24/2017 02:00,2,0.000,ALERT,212.61,300.27,60.002,1493013603,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,937297.6,937297.6,2769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013614,1895299.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.17,59.970,1493013603,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,676968.2,676968.2,2779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013616,1895300.00
04/24/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1493013603,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,670190.9,670190.9,2784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013618,1895301.00
04/24/2017 02:00,2,0.000,ALERT,213.74,301.77,59.928,1493013603,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,660121.5,660121.5,2773,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013620,1895302.00
04/24/2017 02:00,2,0.000,ALERT,212.83,300.87,59.917,1493013603,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,678566.4,678566.4,2778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013621,1895303.00
04/24/2017 02:00,2,0.000,ALERT,212.83,299.97,59.949,1493013603,"274151322000094","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,765875.2,765875.2,2843,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013623,1895304.00
04/24/2017 02:00,2,0.000,ALERT,213.29,302.07,59.959,1493013603,"201051344000579","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,689733.0,689733.0,2778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013625,1895305.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.47,59.917,1493013603,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,672387.9,672387.9,2779,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013627,1895306.00
04/24/2017 02:00,2,0.000,ALERT,213.29,300.57,59.959,1493013603,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,675299.5,675299.5,2774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013629,1895307.00
04/24/2017 02:00,2,0.000,ALERT,213.51,300.57,59.954,1493013603,"201051344000417","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,635060.7,635060.7,2797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013631,1895308.00
04/24/2017 02:00,2,0.000,ALERT,212.83,300.87,59.954,1493013603,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,927781.7,927781.7,2772,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013633,1895309.00
04/24/2017 02:00,2,0.000,ALERT,213.51,301.17,59.954,1493013603,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,989013.0,989013.0,2767,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013634,1895310.00
04/24/2017 02:00,2,0.000,ALERT,213.29,302.68,59.954,1493013603,"201051344000868","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,670781.7,670781.7,2777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013636,1895311.00
04/24/2017 02:00,2,0.000,ALERT,212.83,301.47,59.954,1493013603,"274151322000095","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,979450.4,979450.4,2774,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013638,1895312.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.77,59.949,1493013603,"201051344000988","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,610077.2,610077.2,2785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013640,1895313.00
04/24/2017 02:00,2,0.000,ALERT,213.06,299.97,59.944,1493013603,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,674595.7,674595.7,2782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013642,1895314.00
04/24/2017 02:00,2,0.000,ALERT,213.06,301.47,59.944,1493013603,"201051344000458","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,682970.7,682970.7,2774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013643,1895315.00
04/24/2017 02:00,2,0.000,ALERT,213.74,301.47,59.949,1493013603,"201051344000853","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,683409.9,683409.9,2780,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013645,1895316.00
04/24/2017 02:00,2,0.000,ALERT,213.51,300.87,59.944,1493013603,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,675355.3,675355.3,2786,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013647,1895317.00
04/24/2017 02:00,2,0.000,ALERT,213.06,299.97,59.944,1493013603,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671989.9,671989.9,2783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013649,1895318.00
04/24/2017 02:00,2,0.000,ALERT,213.51,301.17,59.938,1493013603,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,679822.7,679822.7,2781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013651,1895319.00
04/24/2017 02:00,2,0.000,ALERT,213.29,300.27,59.938,1493013603,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,668601.7,668601.7,2780,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013652,1895320.00
04/24/2017 02:00,2,0.000,ALERT,212.61,300.27,59.949,1493013603,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,889274.2,889274.2,2771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013654,1895321.00
04/24/2017 02:00,2,0.000,ALERT,213.51,299.67,59.928,1493013603,"274151322000068","219011344069620",0.00,2.50,0,298.17,301.17,0.0,0.0,0.000,766275.7,766275.7,2838,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013656,1895322.00
04/24/2017 02:00,2,0.000,ALERT,212.83,300.57,59.933,1493013603,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,664252.1,664252.1,2778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013658,1895323.00
04/24/2017 02:00,2,0.000,ALERT,212.61,301.77,59.922,1493013603,"201051344000594","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,684853.4,684853.4,2777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013659,1895324.00
04/24/2017 02:00,2,0.000,ALERT,213.29,300.57,59.891,1493013603,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,672957.9,672957.9,2781,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013661,1895325.00
04/24/2017 02:00,2,0.000,ALERT,212.61,300.87,59.907,1493013603,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,907385.4,907385.4,2766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013663,1895326.00
04/24/2017 02:00,2,0.000,ALERT,213.29,300.57,59.922,1493013603,"201051344000867","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,669721.2,669721.2,2783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013665,1895327.00
04/24/2017 02:00,2,0.000,ALERT,213.29,300.87,59.928,1493013603,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,671790.0,671790.0,2779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013667,1895328.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.77,59.928,1493013603,"201051344000900","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,690931.5,690931.5,2786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013668,1895329.00
04/24/2017 02:00,2,0.000,ALERT,213.29,300.87,59.928,1493013603,"201051344000648","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,680355.6,680355.6,2781,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013670,1895330.00
04/24/2017 02:00,2,0.000,ALERT,213.29,302.07,59.907,1493013603,"201051344000569","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,693253.3,693253.3,2775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013672,1895331.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.47,59.933,1493013603,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,683901.9,683901.9,2779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493013674,1895332.00
04/24/2017 02:00,2,0.000,ALERT,213.29,301.47,59.928,1493013603,"201051344001158","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,669575.0,669575.0,2782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013676,1895333.00
04/24/2017 02:00,2,0.000,ALERT,213.74,302.07,59.970,1493013603,"201051344000576","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,683738.0,683738.0,2784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013677,1895334.00
04/24/2017 02:00,2,0.000,ALERT,213.06,299.37,59.922,1493013603,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,879458.8,879458.8,2811,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493013679,1895335.00
04/24/2017 02:15,2,0.000,ALERT,213.51,300.87,59.959,1493014504,"201051344000645","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,682865.5,682865.5,2780,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014506,1895336.00
04/24/2017 02:15,2,0.000,ALERT,212.61,300.27,59.949,1493014504,"274151322000085","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,904398.3,904398.3,2768,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014507,1895337.00
04/24/2017 02:15,2,0.000,ALERT,213.51,300.27,59.970,1493014504,"201051344000633","219011344069620",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,669248.2,669248.2,2786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014509,1895338.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.87,59.922,1493014504,"201051344000469","219011344069620",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,672218.3,672218.3,2778,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014511,1895339.00
04/24/2017 02:15,2,0.000,ALERT,212.83,300.87,59.970,1493014504,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,665796.8,665796.8,2783,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014513,1895340.00
04/24/2017 02:15,2,0.000,ALERT,212.16,299.97,59.965,1493014504,"274151322000052","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,937297.6,937297.6,2771,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014514,1895341.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.87,59.975,1493014504,"201051344000585","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,676968.2,676968.2,2781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014516,1895342.00
04/24/2017 02:15,2,0.000,ALERT,213.29,301.47,59.981,1493014504,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,670190.9,670190.9,2786,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014518,1895343.00
04/24/2017 02:15,2,0.000,ALERT,213.51,301.47,59.970,1493014504,"201051344000582","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,660121.5,660121.5,2775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014520,1895344.00
04/24/2017 02:15,2,0.000,ALERT,212.83,300.87,60.002,1493014504,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,678566.4,678566.4,2780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014522,1895345.00
04/24/2017 02:15,2,0.000,ALERT,212.61,299.67,59.970,1493014504,"274151322000094","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,765875.2,765875.2,2845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014523,1895346.00
04/24/2017 02:15,2,0.000,ALERT,213.06,301.47,59.965,1493014504,"201051344000579","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,689733.0,689733.0,2780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014525,1895347.00
04/24/2017 02:15,2,0.000,ALERT,213.06,301.47,59.933,1493014504,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,672387.9,672387.9,2781,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014527,1895348.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.57,59.965,1493014504,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,675299.5,675299.5,2776,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014529,1895349.00
04/24/2017 02:15,2,0.000,ALERT,213.29,299.97,59.954,1493014504,"201051344000417","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,635060.7,635060.7,2799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014530,1895350.00
04/24/2017 02:15,2,0.000,ALERT,212.61,300.87,59.959,1493014504,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,927781.7,927781.7,2774,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014532,1895351.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.27,59.954,1493014504,"274151322000076","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,989013.0,989013.0,2769,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014534,1895352.00
04/24/2017 02:15,2,0.000,ALERT,212.83,301.17,59.912,1493014504,"201051344000868","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,670781.7,670781.7,2779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014536,1895353.00
04/24/2017 02:15,2,0.000,ALERT,212.61,301.17,59.991,1493014504,"274151322000095","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,979450.4,979450.4,2776,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014538,1895354.00
04/24/2017 02:15,2,0.000,ALERT,212.83,300.27,59.959,1493014504,"201051344000988","219011344069620",0.00,1.50,0,295.46,303.28,0.0,0.0,0.000,610077.2,610077.2,2787,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014540,1895355.00
04/24/2017 02:15,2,0.000,ALERT,212.83,299.67,59.991,1493014504,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,674595.7,674595.7,2784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014541,1895356.00
04/24/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1493014504,"201051344000458","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,682970.7,682970.7,2776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014543,1895357.00
04/24/2017 02:15,2,0.000,ALERT,213.51,300.57,60.002,1493014504,"201051344000853","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,683409.9,683409.9,2782,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014545,1895358.00
04/24/2017 02:15,2,0.000,ALERT,213.51,300.57,59.965,1493014504,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,675355.3,675355.3,2788,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014547,1895359.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.27,59.970,1493014504,"201051344000917","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,671989.9,671989.9,2785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014549,1895360.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.87,59.933,1493014504,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,679822.7,679822.7,2783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014551,1895361.00
04/24/2017 02:15,2,0.000,ALERT,213.29,299.97,59.965,1493014504,"201051344000651","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,668601.7,668601.7,2782,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014552,1895362.00
04/24/2017 02:15,2,0.000,ALERT,212.16,300.27,59.959,1493014504,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,889274.2,889274.2,2773,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014554,1895363.00
04/24/2017 02:15,2,0.000,ALERT,213.29,299.37,59.938,1493014504,"274151322000068","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,766275.7,766275.7,2840,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014556,1895364.00
04/24/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1493014504,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,664252.1,664252.1,2780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014558,1895365.00
04/24/2017 02:15,2,0.000,ALERT,212.61,301.47,59.970,1493014504,"201051344000594","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,684853.4,684853.4,2779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014559,1895366.00
04/24/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1493014504,"201051344001203","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,672957.9,672957.9,2783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014561,1895367.00
04/24/2017 02:15,2,0.000,ALERT,212.61,300.57,59.981,1493014504,"274151322000054","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,907385.4,907385.4,2768,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014563,1895368.00
04/24/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1493014504,"201051344000867","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,669721.2,669721.2,2785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014565,1895369.00
04/24/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1493014504,"201051344001093","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,671790.0,671790.0,2781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014567,1895370.00
04/24/2017 02:15,2,0.000,ALERT,213.06,301.17,60.002,1493014504,"201051344000900","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,690931.5,690931.5,2788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014568,1895371.00
04/24/2017 02:15,2,0.000,ALERT,213.06,300.27,59.996,1493014504,"201051344000648","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,680355.6,680355.6,2783,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014570,1895372.00
04/24/2017 02:15,2,0.000,ALERT,213.06,301.47,59.996,1493014504,"201051344000569","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,693253.3,693253.3,2777,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014572,1895373.00
04/24/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1493014504,"201051344000983","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,683901.9,683901.9,2781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014574,1895374.00
04/24/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1493014504,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,669575.0,669575.0,2784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493014576,1895375.00
04/24/2017 02:15,2,0.000,ALERT,213.51,301.47,59.949,1493014504,"201051344000576","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,683738.0,683738.0,2786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014577,1895376.00
04/24/2017 02:15,2,0.000,ALERT,212.83,299.07,59.991,1493014504,"274151322000087","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,879458.8,879458.8,2813,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493014579,1895377.00
04/24/2017 02:30,2,0.000,ALERT,213.74,301.77,59.912,1493015404,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,682865.5,682865.5,2782,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015406,1895378.00
04/24/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1493015404,"274151322000085","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,904398.3,904398.3,2770,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493015408,1895379.00
04/24/2017 02:30,2,0.000,ALERT,213.96,301.17,59.959,1493015404,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,669248.2,669248.2,2788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015410,1895380.00
04/24/2017 02:30,2,0.000,ALERT,213.51,301.47,59.975,1493015404,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,672218.3,672218.3,2780,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015412,1895381.00
04/24/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1493015404,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,665796.8,665796.8,2785,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015414,1895382.00
04/24/2017 02:30,2,0.000,ALERT,212.61,299.97,59.959,1493015404,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,937297.6,937297.6,2773,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015415,1895383.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1493015404,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,676968.2,676968.2,2783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015417,1895384.00
04/24/2017 02:30,2,0.000,ALERT,213.29,301.17,59.959,1493015404,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,670190.9,670190.9,2788,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015419,1895385.00
04/24/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1493015404,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,660121.5,660121.5,2777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015421,1895386.00
04/24/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1493015404,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,678566.4,678566.4,2782,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015422,1895387.00
04/24/2017 02:30,2,0.000,ALERT,212.83,299.67,59.959,1493015404,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,765875.2,765875.2,2847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493015424,1895388.00
04/24/2017 02:30,2,0.000,ALERT,213.29,301.77,59.970,1493015404,"201051344000579","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,689733.0,689733.0,2782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015426,1895389.00
04/24/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1493015404,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,672387.9,672387.9,2783,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015428,1895390.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.57,59.922,1493015404,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,675299.5,675299.5,2778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015430,1895391.00
04/24/2017 02:30,2,0.000,ALERT,213.51,300.57,59.970,1493015404,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,635060.7,635060.7,2801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015431,1895392.00
