ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 02:30,2,0.000,ALERT,213.06,300.57,59.959,1493015404,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,927781.7,927781.7,2776,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015433,1895393.00
04/24/2017 02:30,2,0.000,ALERT,213.29,299.97,59.949,1493015404,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,989013.0,989013.0,2771,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015435,1895394.00
04/24/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1493015404,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,670781.7,670781.7,2781,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493015437,1895395.00
04/24/2017 02:30,2,0.000,ALERT,213.06,301.77,59.949,1493015404,"274151322000095","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,979450.4,979450.4,2778,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015439,1895396.00
04/24/2017 02:30,2,0.000,ALERT,213.06,301.17,59.954,1493015404,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,610077.2,610077.2,2789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015440,1895397.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.27,59.965,1493015404,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,674595.7,674595.7,2786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015442,1895398.00
04/24/2017 02:30,2,0.000,ALERT,213.06,301.47,59.954,1493015404,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,682970.7,682970.7,2778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015444,1895399.00
04/24/2017 02:30,2,0.000,ALERT,213.74,301.17,59.981,1493015404,"201051344000853","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,683409.9,683409.9,2784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015446,1895400.00
04/24/2017 02:30,2,0.000,ALERT,213.74,300.87,59.944,1493015404,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,675355.3,675355.3,2790,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493015448,1895401.00
04/24/2017 02:30,2,0.000,ALERT,213.51,300.57,59.959,1493015404,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671989.9,671989.9,2787,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015449,1895402.00
04/24/2017 02:30,2,0.000,ALERT,213.51,300.87,59.959,1493015404,"201051344001145","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,679822.7,679822.7,2785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015451,1895403.00
04/24/2017 02:30,2,0.000,ALERT,213.51,299.97,59.965,1493015404,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,668601.7,668601.7,2784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015453,1895404.00
04/24/2017 02:30,2,0.000,ALERT,212.38,299.67,59.959,1493015404,"274151322000088","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,889274.2,889274.2,2775,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015455,1895405.00
04/24/2017 02:30,2,0.000,ALERT,213.51,299.37,59.944,1493015404,"274151322000068","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,766275.7,766275.7,2842,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015456,1895406.00
04/24/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1493015404,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,664252.1,664252.1,2782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015458,1895407.00
04/24/2017 02:30,2,0.000,ALERT,212.83,302.07,59.917,1493015404,"201051344000594","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,684853.4,684853.4,2781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015460,1895408.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.57,59.975,1493015404,"201051344001203","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,672957.9,672957.9,2785,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015462,1895409.00
04/24/2017 02:30,2,0.000,ALERT,212.61,300.27,59.959,1493015404,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,907385.4,907385.4,2770,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015464,1895410.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.87,59.954,1493015404,"201051344000867","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,669721.2,669721.2,2787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015465,1895411.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.87,60.002,1493015404,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,671790.0,671790.0,2783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015467,1895412.00
04/24/2017 02:30,2,0.000,ALERT,213.29,301.77,59.959,1493015404,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,690931.5,690931.5,2790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015469,1895413.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.57,60.007,1493015404,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,680355.6,680355.6,2785,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493015471,1895414.00
04/24/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1493015404,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,693253.3,693253.3,2779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015473,1895415.00
04/24/2017 02:30,2,0.000,ALERT,213.29,301.47,59.949,1493015404,"201051344000983","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,683901.9,683901.9,2783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015474,1895416.00
04/24/2017 02:30,2,0.000,ALERT,213.29,300.87,59.959,1493015404,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,669575.0,669575.0,2786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493015476,1895417.00
04/24/2017 02:30,2,0.000,ALERT,213.74,301.77,60.002,1493015404,"201051344000576","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,683738.0,683738.0,2788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015478,1895418.00
04/24/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1493015404,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,879458.8,879458.8,2815,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493015480,1895419.00
04/24/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1493016303,"201051344000645","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,682865.5,682865.5,2784,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016305,1895420.00
04/24/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1493016303,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,904398.3,904398.3,2772,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016307,1895421.00
04/24/2017 02:45,2,0.000,ALERT,213.74,300.57,59.970,1493016303,"201051344000633","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,669248.2,669248.2,2790,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016309,1895422.00
04/24/2017 02:45,2,0.000,ALERT,213.29,300.57,59.970,1493016303,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,672218.3,672218.3,2782,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016311,1895423.00
04/24/2017 02:45,2,0.000,ALERT,212.83,300.27,60.007,1493016303,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,665796.8,665796.8,2787,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016312,1895424.00
04/24/2017 02:45,2,0.000,ALERT,212.61,299.67,59.965,1493016303,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,937297.6,937297.6,2775,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016314,1895425.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.57,59.959,1493016303,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,676968.2,676968.2,2785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016316,1895426.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.57,59.991,1493016303,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670190.9,670190.9,2790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016318,1895427.00
04/24/2017 02:45,2,0.000,ALERT,213.74,301.47,59.954,1493016303,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,660121.5,660121.5,2779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016320,1895428.00
04/24/2017 02:45,2,0.000,ALERT,212.83,300.57,59.959,1493016303,"201051344000955","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,678566.4,678566.4,2784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016321,1895429.00
04/24/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1493016303,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,765875.2,765875.2,2849,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016323,1895430.00
04/24/2017 02:45,2,0.000,ALERT,213.06,301.17,59.970,1493016303,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,689733.0,689733.0,2784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016325,1895431.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1493016303,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,672387.9,672387.9,2785,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016327,1895432.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.27,59.917,1493016303,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,675299.5,675299.5,2780,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016329,1895433.00
04/24/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1493016303,"201051344000417","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,635060.7,635060.7,2803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016331,1895434.00
04/24/2017 02:45,2,0.000,ALERT,212.83,300.27,59.954,1493016303,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,927781.7,927781.7,2778,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016333,1895435.00
04/24/2017 02:45,2,0.000,ALERT,213.51,300.57,59.970,1493016303,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,989013.0,989013.0,2773,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016334,1895436.00
04/24/2017 02:45,2,0.000,ALERT,213.06,301.47,59.965,1493016303,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,670781.7,670781.7,2783,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016336,1895437.00
04/24/2017 02:45,2,0.000,ALERT,212.83,300.87,59.959,1493016303,"274151322000095","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,979450.4,979450.4,2780,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016338,1895438.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1493016303,"201051344000988","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,610077.2,610077.2,2791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016340,1895439.00
04/24/2017 02:45,2,0.000,ALERT,213.06,299.67,59.954,1493016303,"201051344001025","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,674595.7,674595.7,2788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016342,1895440.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1493016303,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,682970.7,682970.7,2780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016344,1895441.00
04/24/2017 02:45,2,0.000,ALERT,213.74,300.87,59.965,1493016303,"201051344000853","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,683409.9,683409.9,2786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016345,1895442.00
04/24/2017 02:45,2,0.000,ALERT,213.51,300.87,59.954,1493016303,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,675355.3,675355.3,2792,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016347,1895443.00
04/24/2017 02:45,2,0.000,ALERT,213.51,299.97,59.970,1493016303,"201051344000917","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,671989.9,671989.9,2789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016349,1895444.00
04/24/2017 02:45,2,0.000,ALERT,213.51,300.87,59.970,1493016303,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,679822.7,679822.7,2787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016351,1895445.00
04/24/2017 02:45,2,0.000,ALERT,213.29,299.67,59.965,1493016303,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,668601.7,668601.7,2786,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016352,1895446.00
04/24/2017 02:45,2,0.000,ALERT,212.38,299.67,59.959,1493016303,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,889274.2,889274.2,2777,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016354,1895447.00
04/24/2017 02:45,2,0.000,ALERT,213.74,299.37,59.996,1493016303,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,766275.7,766275.7,2844,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016356,1895448.00
04/24/2017 02:45,2,0.000,ALERT,212.83,300.57,59.975,1493016303,"201051344001135","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,664252.1,664252.1,2784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016358,1895449.00
04/24/2017 02:45,2,0.000,ALERT,212.83,301.17,59.965,1493016303,"201051344000594","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,684853.4,684853.4,2783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016360,1895450.00
04/24/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1493016303,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2787,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016361,1895451.00
04/24/2017 02:45,2,0.000,ALERT,212.61,300.27,59.959,1493016303,"274151322000054","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,907385.4,907385.4,2772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016363,1895452.00
04/24/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1493016303,"201051344000867","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,669721.2,669721.2,2789,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016365,1895453.00
04/24/2017 02:45,2,0.000,ALERT,213.29,300.57,59.965,1493016303,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,671790.0,671790.0,2785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016367,1895454.00
04/24/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1493016303,"201051344000900","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,690931.5,690931.5,2792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016369,1895455.00
04/24/2017 02:45,2,0.000,ALERT,213.29,299.97,59.975,1493016303,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,680355.6,680355.6,2787,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016370,1895456.00
04/24/2017 02:45,2,0.000,ALERT,213.06,301.17,59.938,1493016303,"201051344000569","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,693253.3,693253.3,2781,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016372,1895457.00
04/24/2017 02:45,2,0.000,ALERT,213.06,300.87,59.965,1493016303,"201051344000983","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,683901.9,683901.9,2785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016374,1895458.00
04/24/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1493016303,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,669575.0,669575.0,2788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493016376,1895459.00
04/24/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1493016303,"201051344000576","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,683738.0,683738.0,2790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016378,1895460.00
04/24/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1493016303,"274151322000087","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,879458.8,879458.8,2817,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493016380,1895461.00
04/24/2017 03:00,2,0.000,ALERT,213.74,300.57,59.970,1493017203,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,682865.5,682865.5,2786,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017205,1895462.00
04/24/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1493017203,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,904398.3,904398.3,2774,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017207,1895463.00
04/24/2017 03:00,2,0.000,ALERT,213.74,299.97,59.970,1493017203,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,669248.2,669248.2,2792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017209,1895464.00
04/24/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1493017203,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,672218.3,672218.3,2784,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017211,1895465.00
04/24/2017 03:00,2,0.000,ALERT,212.83,300.57,59.975,1493017203,"201051344000646","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,665796.8,665796.8,2789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017213,1895466.00
04/24/2017 03:00,2,0.000,ALERT,212.61,299.37,59.965,1493017203,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,937297.6,937297.6,2777,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017214,1895467.00
04/24/2017 03:00,2,0.000,ALERT,213.29,300.57,59.933,1493017203,"201051344000585","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,676968.2,676968.2,2787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017216,1895468.00
04/24/2017 03:00,2,0.000,ALERT,213.06,300.87,59.970,1493017203,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,670190.9,670190.9,2792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017218,1895469.00
04/24/2017 03:00,2,0.000,ALERT,213.74,301.17,59.975,1493017203,"201051344000582","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,660121.5,660121.5,2781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017220,1895470.00
04/24/2017 03:00,2,0.000,ALERT,212.83,300.57,59.938,1493017203,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,678566.4,678566.4,2786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017221,1895471.00
04/24/2017 03:00,2,0.000,ALERT,212.61,299.37,59.965,1493017203,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,765875.2,765875.2,2851,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017223,1895472.00
04/24/2017 03:00,2,0.000,ALERT,213.06,300.57,59.922,1493017203,"201051344000579","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,689733.0,689733.0,2786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017225,1895473.00
04/24/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1493017203,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,672387.9,672387.9,2787,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017227,1895474.00
04/24/2017 03:00,2,0.000,ALERT,213.29,300.57,59.965,1493017203,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,675299.5,675299.5,2782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017229,1895475.00
04/24/2017 03:00,2,0.000,ALERT,213.29,299.97,59.975,1493017203,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,635060.7,635060.7,2805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017230,1895476.00
04/24/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1493017203,"274151322000083","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,927781.7,927781.7,2780,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017232,1895477.00
04/24/2017 03:00,2,0.000,ALERT,213.51,299.97,60.002,1493017203,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,989013.0,989013.0,2775,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017234,1895478.00
04/24/2017 03:00,2,0.000,ALERT,213.06,300.87,60.007,1493017203,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,670781.7,670781.7,2785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017236,1895479.00
04/24/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1493017203,"274151322000095","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,979450.4,979450.4,2782,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017238,1895480.00
04/24/2017 03:00,2,0.000,ALERT,212.83,300.27,59.991,1493017203,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,610077.2,610077.2,2793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017239,1895481.00
04/24/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1493017203,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,674595.7,674595.7,2790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017241,1895482.00
04/24/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1493017203,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,682970.7,682970.7,2782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017243,1895483.00
04/24/2017 03:00,2,0.000,ALERT,213.51,300.27,59.975,1493017203,"201051344000853","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,683409.9,683409.9,2788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017245,1895484.00
04/24/2017 03:00,2,0.000,ALERT,213.51,300.57,60.012,1493017203,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,675355.3,675355.3,2794,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017247,1895485.00
04/24/2017 03:00,2,0.000,ALERT,213.29,299.97,59.970,1493017203,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671989.9,671989.9,2791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017249,1895486.00
04/24/2017 03:00,2,0.000,ALERT,213.29,300.87,59.981,1493017203,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,679822.7,679822.7,2789,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017251,1895487.00
04/24/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1493017203,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.47,0.0,0.0,0.000,668601.7,668601.7,2788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017252,1895488.00
04/24/2017 03:00,2,0.000,ALERT,212.16,299.97,59.949,1493017203,"274151322000088","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,889274.2,889274.2,2779,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017254,1895489.00
04/24/2017 03:00,2,0.000,ALERT,213.29,299.37,59.981,1493017203,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,766275.7,766275.7,2846,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017256,1895490.00
04/24/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1493017203,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,664252.1,664252.1,2786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017258,1895491.00
04/24/2017 03:00,2,0.000,ALERT,212.38,300.57,59.975,1493017203,"201051344000594","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,684853.4,684853.4,2785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017260,1895492.00
04/24/2017 03:00,2,0.000,ALERT,213.29,299.97,59.975,1493017203,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,672957.9,672957.9,2789,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017262,1895493.00
04/24/2017 03:00,2,0.000,ALERT,212.38,299.37,59.959,1493017203,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,907385.4,907385.4,2774,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017263,1895494.00
04/24/2017 03:00,2,0.000,ALERT,213.06,299.37,59.975,1493017203,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,669721.2,669721.2,2791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017265,1895495.00
04/24/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1493017203,"201051344001093","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,671790.0,671790.0,2787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493017267,1895496.00
04/24/2017 03:00,2,0.000,ALERT,212.83,299.97,59.991,1493017203,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,690931.5,690931.5,2794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017269,1895497.00
04/24/2017 03:00,2,0.000,ALERT,212.83,299.37,59.970,1493017203,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,680355.6,680355.6,2789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017270,1895498.00
04/24/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1493017203,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,693253.3,693253.3,2783,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017272,1895499.00
04/24/2017 03:00,2,0.000,ALERT,212.83,300.57,59.954,1493017203,"201051344000983","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,683901.9,683901.9,2787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017274,1895500.00
04/24/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1493017203,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,669575.0,669575.0,2790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017276,1895501.00
04/24/2017 03:00,2,0.000,ALERT,213.51,300.87,59.970,1493017203,"201051344000576","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,683738.0,683738.0,2792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017278,1895502.00
04/24/2017 03:00,2,0.000,ALERT,212.61,298.77,59.954,1493017203,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,879458.8,879458.8,2819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493017279,1895503.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.57,59.901,1493018104,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,682865.5,682865.5,2788,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018106,1895504.00
04/24/2017 03:15,2,0.000,ALERT,212.83,299.37,59.949,1493018104,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,904398.3,904398.3,2776,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018107,1895505.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.27,59.944,1493018104,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,669248.2,669248.2,2794,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018109,1895506.00
04/24/2017 03:15,2,0.000,ALERT,213.29,300.87,59.928,1493018104,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,672218.3,672218.3,2786,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018111,1895507.00
04/24/2017 03:15,2,0.000,ALERT,213.29,300.87,59.949,1493018104,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,665796.8,665796.8,2791,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018113,1895508.00
04/24/2017 03:15,2,0.000,ALERT,212.38,299.67,59.928,1493018104,"274151322000052","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,937297.6,937297.6,2779,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018114,1895509.00
04/24/2017 03:15,2,0.000,ALERT,213.51,300.87,59.954,1493018104,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,676968.2,676968.2,2789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018116,1895510.00
04/24/2017 03:15,2,0.000,ALERT,213.51,301.17,59.954,1493018104,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670190.9,670190.9,2794,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018118,1895511.00
04/24/2017 03:15,2,0.000,ALERT,213.96,301.77,59.912,1493018104,"201051344000582","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,660121.5,660121.5,2783,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018120,1895512.00
04/24/2017 03:15,2,0.000,ALERT,213.06,300.87,59.954,1493018104,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,678566.4,678566.4,2788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018122,1895513.00
04/24/2017 03:15,2,0.000,ALERT,212.83,299.07,59.949,1493018104,"274151322000094","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,765875.2,765875.2,2853,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018123,1895514.00
04/24/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1493018104,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,689733.0,689733.0,2788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018125,1895515.00
04/24/2017 03:15,2,0.000,ALERT,213.29,301.17,59.949,1493018104,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,672387.9,672387.9,2789,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018127,1895516.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.57,59.949,1493018104,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,675299.5,675299.5,2784,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018129,1895517.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.27,59.996,1493018104,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,635060.7,635060.7,2807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018130,1895518.00
04/24/2017 03:15,2,0.000,ALERT,212.83,299.67,59.965,1493018104,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,927781.7,927781.7,2782,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018132,1895519.00
04/24/2017 03:15,2,0.000,ALERT,213.51,299.37,59.949,1493018104,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,989013.0,989013.0,2777,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018134,1895520.00
04/24/2017 03:15,2,0.000,ALERT,213.29,301.17,59.954,1493018104,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,670781.7,670781.7,2787,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018136,1895521.00
04/24/2017 03:15,2,0.000,ALERT,212.61,300.87,59.949,1493018104,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,979450.4,979450.4,2784,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018138,1895522.00
04/24/2017 03:15,2,0.000,ALERT,213.29,300.57,59.991,1493018104,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,610077.2,610077.2,2795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018140,1895523.00
04/24/2017 03:15,2,0.000,ALERT,213.29,299.67,59.965,1493018104,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,674595.7,674595.7,2792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018142,1895524.00
04/24/2017 03:15,2,0.000,ALERT,213.29,301.17,59.954,1493018104,"201051344000458","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,682970.7,682970.7,2784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018143,1895525.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.87,59.981,1493018104,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,683409.9,683409.9,2790,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493018145,1895526.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.87,59.954,1493018104,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,675355.3,675355.3,2796,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018147,1895527.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.57,59.965,1493018104,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,671989.9,671989.9,2793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018149,1895528.00
04/24/2017 03:15,2,0.000,ALERT,213.74,300.57,59.975,1493018104,"201051344001145","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,679822.7,679822.7,2791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018151,1895529.00
04/24/2017 03:15,2,0.000,ALERT,213.51,299.97,59.996,1493018104,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,668601.7,668601.7,2790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018152,1895530.00
04/24/2017 03:15,2,0.000,ALERT,212.38,299.97,59.965,1493018104,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,889274.2,889274.2,2781,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018154,1895531.00
04/24/2017 03:15,2,0.000,ALERT,213.51,298.77,59.954,1493018104,"274151322000068","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,766275.7,766275.7,2848,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018156,1895532.00
04/24/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1493018104,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,664252.1,664252.1,2788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018158,1895533.00
04/24/2017 03:15,2,0.000,ALERT,213.06,301.77,59.959,1493018104,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,684853.4,684853.4,2787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018159,1895534.00
04/24/2017 03:15,2,0.000,ALERT,213.51,300.57,59.954,1493018104,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,672957.9,672957.9,2791,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018161,1895535.00
04/24/2017 03:15,2,0.000,ALERT,212.83,299.97,59.944,1493018104,"274151322000054","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,907385.4,907385.4,2776,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493018163,1895536.00
04/24/2017 03:15,2,0.000,ALERT,213.51,300.57,59.959,1493018104,"201051344000867","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,669721.2,669721.2,2793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018165,1895537.00
