ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 03:15,2,0.000,ALERT,213.29,300.87,59.949,1493018104,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,671790.0,671790.0,2789,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018167,1895538.00
04/24/2017 03:15,2,0.000,ALERT,213.29,301.17,59.959,1493018104,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,690931.5,690931.5,2796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493018169,1895539.00
04/24/2017 03:15,2,0.000,ALERT,213.51,300.57,59.954,1493018104,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,680355.6,680355.6,2791,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018171,1895540.00
04/24/2017 03:15,2,0.000,ALERT,213.51,301.77,59.938,1493018104,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,693253.3,693253.3,2785,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493018172,1895541.00
04/24/2017 03:15,2,0.000,ALERT,213.29,301.17,59.922,1493018104,"201051344000983","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,683901.9,683901.9,2789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018174,1895542.00
04/24/2017 03:15,2,0.000,ALERT,213.29,300.87,59.959,1493018104,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,669575.0,669575.0,2792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018176,1895543.00
04/24/2017 03:15,2,0.000,ALERT,213.96,302.07,59.965,1493018104,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,683738.0,683738.0,2794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493018178,1895544.00
04/24/2017 03:15,2,0.000,ALERT,213.06,298.77,59.944,1493018104,"274151322000087","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,879458.8,879458.8,2821,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493018180,1895545.00
04/24/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1493019004,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,682865.5,682865.5,2790,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019006,1895546.00
04/24/2017 03:30,2,0.000,ALERT,213.06,299.67,59.981,1493019004,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,904398.3,904398.3,2778,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019007,1895547.00
04/24/2017 03:30,2,0.000,ALERT,213.74,300.87,59.981,1493019004,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,669248.2,669248.2,2796,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019009,1895548.00
04/24/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1493019004,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,672218.3,672218.3,2788,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019011,1895549.00
04/24/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1493019004,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,665796.8,665796.8,2793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019013,1895550.00
04/24/2017 03:30,2,0.000,ALERT,212.38,299.07,59.981,1493019004,"274151322000052","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,937297.6,937297.6,2781,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019014,1895551.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1493019004,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,676968.2,676968.2,2791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019016,1895552.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.996,1493019004,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,670190.9,670190.9,2796,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019018,1895553.00
04/24/2017 03:30,2,0.000,ALERT,213.51,301.77,59.975,1493019004,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,660121.5,660121.5,2785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019020,1895554.00
04/24/2017 03:30,2,0.000,ALERT,212.83,301.17,59.959,1493019004,"201051344000955","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,678566.4,678566.4,2790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019022,1895555.00
04/24/2017 03:30,2,0.000,ALERT,212.61,299.37,59.970,1493019004,"274151322000094","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,765875.2,765875.2,2855,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019024,1895556.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.77,59.933,1493019004,"201051344000579","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,689733.0,689733.0,2790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019025,1895557.00
04/24/2017 03:30,2,0.000,ALERT,212.83,301.47,59.975,1493019004,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,672387.9,672387.9,2791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019027,1895558.00
04/24/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1493019004,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,675299.5,675299.5,2786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019029,1895559.00
04/24/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1493019004,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,635060.7,635060.7,2809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019031,1895560.00
04/24/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1493019004,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,927781.7,927781.7,2784,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019033,1895561.00
04/24/2017 03:30,2,0.000,ALERT,213.29,299.67,59.970,1493019004,"274151322000076","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,989013.0,989013.0,2779,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019034,1895562.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.77,59.959,1493019004,"201051344000868","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,670781.7,670781.7,2789,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019036,1895563.00
04/24/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1493019004,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,979450.4,979450.4,2786,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019038,1895564.00
04/24/2017 03:30,2,0.000,ALERT,212.83,301.17,59.959,1493019004,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,610077.2,610077.2,2797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019040,1895565.00
04/24/2017 03:30,2,0.000,ALERT,213.06,299.97,59.965,1493019004,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,674595.7,674595.7,2794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019042,1895566.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.970,1493019004,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,682970.7,682970.7,2786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019044,1895567.00
04/24/2017 03:30,2,0.000,ALERT,213.74,301.17,59.959,1493019004,"201051344000853","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,683409.9,683409.9,2792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019045,1895568.00
04/24/2017 03:30,2,0.000,ALERT,213.29,300.87,59.965,1493019004,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,675355.3,675355.3,2798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019047,1895569.00
04/24/2017 03:30,2,0.000,ALERT,213.29,300.57,59.959,1493019004,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671989.9,671989.9,2795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019049,1895570.00
04/24/2017 03:30,2,0.000,ALERT,213.51,301.17,59.922,1493019004,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,679822.7,679822.7,2793,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019051,1895571.00
04/24/2017 03:30,2,0.000,ALERT,213.06,300.27,59.928,1493019004,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,668601.7,668601.7,2792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019053,1895572.00
04/24/2017 03:30,2,0.000,ALERT,212.38,299.37,59.954,1493019004,"274151322000088","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,889274.2,889274.2,2783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019054,1895573.00
04/24/2017 03:30,2,0.000,ALERT,213.29,299.37,59.949,1493019004,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,766275.7,766275.7,2850,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019056,1895574.00
04/24/2017 03:30,2,0.000,ALERT,212.61,300.87,59.949,1493019004,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,664252.1,664252.1,2790,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019058,1895575.00
04/24/2017 03:30,2,0.000,ALERT,212.83,301.77,59.959,1493019004,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,684853.4,684853.4,2789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019060,1895576.00
04/24/2017 03:30,2,0.000,ALERT,213.06,300.27,59.917,1493019004,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,672957.9,672957.9,2793,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019062,1895577.00
04/24/2017 03:30,2,0.000,ALERT,212.61,299.97,59.949,1493019004,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,907385.4,907385.4,2778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019063,1895578.00
04/24/2017 03:30,2,0.000,ALERT,213.29,300.57,59.954,1493019004,"201051344000867","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,669721.2,669721.2,2795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019065,1895579.00
04/24/2017 03:30,2,0.000,ALERT,213.06,300.57,59.944,1493019004,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,671790.0,671790.0,2791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019067,1895580.00
04/24/2017 03:30,2,0.000,ALERT,213.06,300.87,59.954,1493019004,"201051344000900","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,690931.5,690931.5,2798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019069,1895581.00
04/24/2017 03:30,2,0.000,ALERT,213.06,300.27,59.959,1493019004,"201051344000648","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,680355.6,680355.6,2793,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019070,1895582.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.47,59.949,1493019004,"201051344000569","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,693253.3,693253.3,2787,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019072,1895583.00
04/24/2017 03:30,2,0.000,ALERT,213.06,301.17,59.949,1493019004,"201051344000983","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,683901.9,683901.9,2791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019074,1895584.00
04/24/2017 03:30,2,0.000,ALERT,213.06,300.87,59.933,1493019004,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,669575.0,669575.0,2794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019076,1895585.00
04/24/2017 03:30,2,0.000,ALERT,213.51,301.47,59.944,1493019004,"201051344000576","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,683738.0,683738.0,2796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019078,1895586.00
04/24/2017 03:30,2,0.000,ALERT,212.83,298.77,59.949,1493019004,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,879458.8,879458.8,2823,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019079,1895587.00
04/24/2017 03:45,2,0.000,ALERT,213.74,301.17,59.959,1493019904,"201051344000645","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,682865.5,682865.5,2792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019906,1895588.00
04/24/2017 03:45,2,0.000,ALERT,212.61,299.67,59.933,1493019904,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,904398.3,904398.3,2780,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019907,1895589.00
04/24/2017 03:45,2,0.000,ALERT,213.96,301.17,59.959,1493019904,"201051344000633","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,669248.2,669248.2,2798,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019909,1895590.00
04/24/2017 03:45,2,0.000,ALERT,213.51,301.17,59.954,1493019904,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,672218.3,672218.3,2790,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019911,1895591.00
04/24/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1493019904,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,665796.8,665796.8,2795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019913,1895592.00
04/24/2017 03:45,2,0.000,ALERT,212.61,299.97,59.938,1493019904,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,937297.6,937297.6,2783,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019915,1895593.00
04/24/2017 03:45,2,0.000,ALERT,213.06,300.87,59.949,1493019904,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,676968.2,676968.2,2793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019916,1895594.00
04/24/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1493019904,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,670190.9,670190.9,2798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019918,1895595.00
04/24/2017 03:45,2,0.000,ALERT,213.74,301.77,59.981,1493019904,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,660121.5,660121.5,2787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019920,1895596.00
04/24/2017 03:45,2,0.000,ALERT,212.83,300.87,59.970,1493019904,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,678566.4,678566.4,2792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019922,1895597.00
04/24/2017 03:45,2,0.000,ALERT,212.61,299.07,59.970,1493019904,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,765875.2,765875.2,2857,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019923,1895598.00
04/24/2017 03:45,2,0.000,ALERT,213.29,301.77,59.965,1493019904,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,689733.0,689733.0,2792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019925,1895599.00
04/24/2017 03:45,2,0.000,ALERT,212.83,301.17,59.975,1493019904,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,672387.9,672387.9,2793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019927,1895600.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.57,59.981,1493019904,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,675299.5,675299.5,2788,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019929,1895601.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.27,59.986,1493019904,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,635060.7,635060.7,2811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019931,1895602.00
04/24/2017 03:45,2,0.000,ALERT,212.83,299.97,59.949,1493019904,"274151322000083","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,927781.7,927781.7,2786,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019932,1895603.00
04/24/2017 03:45,2,0.000,ALERT,213.29,299.97,59.986,1493019904,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,989013.0,989013.0,2781,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019934,1895604.00
04/24/2017 03:45,2,0.000,ALERT,213.29,301.77,59.986,1493019904,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,670781.7,670781.7,2791,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019936,1895605.00
04/24/2017 03:45,2,0.000,ALERT,212.61,300.87,59.986,1493019904,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,979450.4,979450.4,2788,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019938,1895606.00
04/24/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1493019904,"201051344000988","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,610077.2,610077.2,2799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019940,1895607.00
04/24/2017 03:45,2,0.000,ALERT,212.83,299.97,59.986,1493019904,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,674595.7,674595.7,2796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019941,1895608.00
04/24/2017 03:45,2,0.000,ALERT,213.06,300.87,59.981,1493019904,"201051344000458","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,682970.7,682970.7,2788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019943,1895609.00
04/24/2017 03:45,2,0.000,ALERT,213.74,300.87,59.991,1493019904,"201051344000853","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,683409.9,683409.9,2794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019945,1895610.00
04/24/2017 03:45,2,0.000,ALERT,213.51,301.17,59.996,1493019904,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,675355.3,675355.3,2800,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019947,1895611.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1493019904,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,671989.9,671989.9,2797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019949,1895612.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.87,59.996,1493019904,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,679822.7,679822.7,2795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019950,1895613.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.27,59.986,1493019904,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,668601.7,668601.7,2794,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019952,1895614.00
04/24/2017 03:45,2,0.000,ALERT,212.16,299.67,59.981,1493019904,"274151322000088","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,889274.2,889274.2,2785,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019954,1895615.00
04/24/2017 03:45,2,0.000,ALERT,213.29,298.77,59.981,1493019904,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,766275.7,766275.7,2852,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019956,1895616.00
04/24/2017 03:45,2,0.000,ALERT,212.61,300.57,59.991,1493019904,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,664252.1,664252.1,2792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019958,1895617.00
04/24/2017 03:45,2,0.000,ALERT,212.61,301.47,59.981,1493019904,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,684853.4,684853.4,2791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019959,1895618.00
04/24/2017 03:45,2,0.000,ALERT,213.06,300.27,60.002,1493019904,"201051344001203","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,672957.9,672957.9,2795,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019961,1895619.00
04/24/2017 03:45,2,0.000,ALERT,212.38,300.57,60.002,1493019904,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,907385.4,907385.4,2780,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019963,1895620.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1493019904,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,669721.2,669721.2,2797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019965,1895621.00
04/24/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1493019904,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,671790.0,671790.0,2793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019966,1895622.00
04/24/2017 03:45,2,0.000,ALERT,213.06,301.17,59.959,1493019904,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,690931.5,690931.5,2800,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019968,1895623.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.27,59.991,1493019904,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,680355.6,680355.6,2795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019970,1895624.00
04/24/2017 03:45,2,0.000,ALERT,213.06,301.47,59.991,1493019904,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,693253.3,693253.3,2789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019972,1895625.00
04/24/2017 03:45,2,0.000,ALERT,213.06,301.17,59.991,1493019904,"201051344000983","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,683901.9,683901.9,2793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019974,1895626.00
04/24/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1493019904,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,669575.0,669575.0,2796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019975,1895627.00
04/24/2017 03:45,2,0.000,ALERT,213.51,301.47,59.954,1493019904,"201051344000576","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,683738.0,683738.0,2798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493019977,1895628.00
04/24/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1493019904,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,879458.8,879458.8,2825,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493019979,1895629.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.27,59.959,1493020803,"201051344000645","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,682865.5,682865.5,2794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020805,1895630.00
04/24/2017 04:00,2,0.000,ALERT,212.83,299.37,59.949,1493020803,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,904398.3,904398.3,2782,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020807,1895631.00
04/24/2017 04:00,2,0.000,ALERT,213.51,300.27,59.996,1493020803,"201051344000633","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,669248.2,669248.2,2800,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020808,1895632.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1493020803,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,672218.3,672218.3,2792,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020810,1895633.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.27,59.944,1493020803,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,665796.8,665796.8,2797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020812,1895634.00
04/24/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1493020803,"274151322000052","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,937297.6,937297.6,2785,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020814,1895635.00
04/24/2017 04:00,2,0.000,ALERT,213.06,300.57,59.959,1493020803,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,676968.2,676968.2,2795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020816,1895636.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.87,59.933,1493020803,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,670190.9,670190.9,2800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020817,1895637.00
04/24/2017 04:00,2,0.000,ALERT,213.51,301.47,59.954,1493020803,"201051344000582","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,660121.5,660121.5,2789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020819,1895638.00
04/24/2017 04:00,2,0.000,ALERT,212.61,300.57,59.954,1493020803,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,678566.4,678566.4,2794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020821,1895639.00
04/24/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1493020803,"274151322000094","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,765875.2,765875.2,2859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020823,1895640.00
04/24/2017 04:00,2,0.000,ALERT,212.83,301.17,59.949,1493020803,"201051344000579","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,689733.0,689733.0,2794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020825,1895641.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1493020803,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,672387.9,672387.9,2795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020826,1895642.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1493020803,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,675299.5,675299.5,2790,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020828,1895643.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.27,59.928,1493020803,"201051344000417","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,635060.7,635060.7,2813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020830,1895644.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1493020803,"274151322000083","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,927781.7,927781.7,2788,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020832,1895645.00
04/24/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1493020803,"274151322000076","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,989013.0,989013.0,2783,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020834,1895646.00
04/24/2017 04:00,2,0.000,ALERT,212.83,301.17,59.970,1493020803,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,670781.7,670781.7,2793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020836,1895647.00
04/24/2017 04:00,2,0.000,ALERT,212.61,300.87,59.965,1493020803,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,979450.4,979450.4,2790,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020837,1895648.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.981,1493020803,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,610077.2,610077.2,2801,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020839,1895649.00
04/24/2017 04:00,2,0.000,ALERT,212.83,299.97,59.975,1493020803,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,674595.7,674595.7,2798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020841,1895650.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.986,1493020803,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,682970.7,682970.7,2790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020843,1895651.00
04/24/2017 04:00,2,0.000,ALERT,213.51,300.57,59.986,1493020803,"201051344000853","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,683409.9,683409.9,2796,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020845,1895652.00
04/24/2017 04:00,2,0.000,ALERT,213.51,300.87,59.986,1493020803,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,675355.3,675355.3,2802,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020846,1895653.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.27,59.975,1493020803,"201051344000917","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,671989.9,671989.9,2799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020848,1895654.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.87,59.986,1493020803,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,679822.7,679822.7,2797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020850,1895655.00
04/24/2017 04:00,2,0.000,ALERT,213.06,300.27,59.970,1493020803,"201051344000651","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,668601.7,668601.7,2796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020852,1895656.00
04/24/2017 04:00,2,0.000,ALERT,212.38,299.67,59.996,1493020803,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,889274.2,889274.2,2787,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020854,1895657.00
04/24/2017 04:00,2,0.000,ALERT,213.29,299.07,59.986,1493020803,"274151322000068","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,766275.7,766275.7,2854,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020856,1895658.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.57,59.975,1493020803,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,664252.1,664252.1,2794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020857,1895659.00
04/24/2017 04:00,2,0.000,ALERT,212.61,301.17,60.007,1493020803,"201051344000594","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,684853.4,684853.4,2793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020859,1895660.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.57,60.002,1493020803,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2797,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020861,1895661.00
04/24/2017 04:00,2,0.000,ALERT,212.38,299.37,60.002,1493020803,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,907385.4,907385.4,2782,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020863,1895662.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.27,60.002,1493020803,"201051344000867","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,669721.2,669721.2,2799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020864,1895663.00
04/24/2017 04:00,2,0.000,ALERT,213.29,300.87,59.996,1493020803,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,671790.0,671790.0,2795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020866,1895664.00
04/24/2017 04:00,2,0.000,ALERT,213.06,300.87,60.007,1493020803,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,690931.5,690931.5,2802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020868,1895665.00
04/24/2017 04:00,2,0.000,ALERT,213.29,299.97,60.007,1493020803,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,680355.6,680355.6,2797,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020870,1895666.00
04/24/2017 04:00,2,0.000,ALERT,212.83,301.17,60.028,1493020803,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,693253.3,693253.3,2791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020872,1895667.00
04/24/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1493020803,"201051344000983","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,683901.9,683901.9,2795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020874,1895668.00
04/24/2017 04:00,2,0.000,ALERT,213.06,300.57,59.954,1493020803,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,669575.0,669575.0,2798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493020875,1895669.00
04/24/2017 04:00,2,0.000,ALERT,213.51,300.87,59.996,1493020803,"201051344000576","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,683738.0,683738.0,2800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020877,1895670.00
04/24/2017 04:00,2,0.000,ALERT,212.61,299.37,60.007,1493020803,"274151322000087","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,879458.8,879458.8,2827,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493020879,1895671.00
04/24/2017 04:15,2,0.000,ALERT,213.74,300.87,60.034,1493021704,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,682865.5,682865.5,2796,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021706,1895672.00
04/24/2017 04:15,2,0.000,ALERT,212.61,299.67,59.996,1493021704,"274151322000085","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,904398.3,904398.3,2784,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021708,1895673.00
04/24/2017 04:15,2,0.000,ALERT,213.74,300.57,60.007,1493021704,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,669248.2,669248.2,2802,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021710,1895674.00
04/24/2017 04:15,2,0.000,ALERT,213.29,300.57,60.012,1493021704,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,672218.3,672218.3,2794,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021711,1895675.00
04/24/2017 04:15,2,0.000,ALERT,213.06,300.27,60.028,1493021704,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,665796.8,665796.8,2799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021713,1895676.00
04/24/2017 04:15,2,0.000,ALERT,212.16,299.37,60.002,1493021704,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,937297.6,937297.6,2787,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021715,1895677.00
04/24/2017 04:15,2,0.000,ALERT,213.29,300.27,60.012,1493021704,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,676968.2,676968.2,2797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021717,1895678.00
04/24/2017 04:15,2,0.000,ALERT,213.06,300.57,60.023,1493021704,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670190.9,670190.9,2802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021719,1895679.00
04/24/2017 04:15,2,0.000,ALERT,213.74,301.17,60.007,1493021704,"201051344000582","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,660121.5,660121.5,2791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021720,1895680.00
04/24/2017 04:15,2,0.000,ALERT,212.83,300.27,60.007,1493021704,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,678566.4,678566.4,2796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021722,1895681.00
04/24/2017 04:15,2,0.000,ALERT,212.61,298.77,59.991,1493021704,"274151322000094","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,765875.2,765875.2,2861,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021724,1895682.00
