ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 04:15,2,0.000,ALERT,213.29,301.47,60.007,1493021704,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,689733.0,689733.0,2796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021726,1895683.00
04/24/2017 04:15,2,0.000,ALERT,213.06,300.87,60.007,1493021704,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,672387.9,672387.9,2797,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021727,1895684.00
04/24/2017 04:15,2,0.000,ALERT,213.29,300.27,60.007,1493021704,"201051344000438","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,675299.5,675299.5,2792,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021729,1895685.00
04/24/2017 04:15,2,0.000,ALERT,213.29,299.67,59.975,1493021704,"201051344000417","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,635060.7,635060.7,2815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021731,1895686.00
04/24/2017 04:15,2,0.000,ALERT,212.83,300.27,60.002,1493021704,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,927781.7,927781.7,2790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021733,1895687.00
04/24/2017 04:15,2,0.000,ALERT,213.29,299.97,59.991,1493021704,"274151322000076","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,989013.0,989013.0,2785,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021735,1895688.00
04/24/2017 04:15,2,0.000,ALERT,213.29,301.47,60.007,1493021704,"201051344000868","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,670781.7,670781.7,2795,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021737,1895689.00
04/24/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1493021704,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,979450.4,979450.4,2792,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021739,1895690.00
04/24/2017 04:15,2,0.000,ALERT,213.06,300.87,60.034,1493021704,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,610077.2,610077.2,2803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021741,1895691.00
04/24/2017 04:15,2,0.000,ALERT,213.06,299.67,60.007,1493021704,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,674595.7,674595.7,2800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021742,1895692.00
04/24/2017 04:15,2,0.000,ALERT,213.06,300.87,60.012,1493021704,"201051344000458","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,682970.7,682970.7,2792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021744,1895693.00
04/24/2017 04:15,2,0.000,ALERT,213.96,300.87,60.012,1493021704,"201051344000853","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,683409.9,683409.9,2798,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021746,1895694.00
04/24/2017 04:15,2,0.000,ALERT,213.51,300.57,60.012,1493021704,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,675355.3,675355.3,2804,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021748,1895695.00
04/24/2017 04:15,2,0.000,ALERT,213.51,300.27,60.028,1493021704,"201051344000917","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,671989.9,671989.9,2801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021750,1895696.00
04/24/2017 04:15,2,0.000,ALERT,213.51,301.17,60.007,1493021704,"201051344001145","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,679822.7,679822.7,2799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021751,1895697.00
04/24/2017 04:15,2,0.000,ALERT,213.29,299.67,59.986,1493021704,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,668601.7,668601.7,2798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021753,1895698.00
04/24/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1493021704,"274151322000088","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,889274.2,889274.2,2789,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021755,1895699.00
04/24/2017 04:15,2,0.000,ALERT,213.74,299.07,59.996,1493021704,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,766275.7,766275.7,2856,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021757,1895700.00
04/24/2017 04:15,2,0.000,ALERT,212.83,300.57,60.002,1493021704,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,664252.1,664252.1,2796,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021758,1895701.00
04/24/2017 04:15,2,0.000,ALERT,213.06,301.77,59.996,1493021704,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,684853.4,684853.4,2795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021760,1895702.00
04/24/2017 04:15,2,0.000,ALERT,213.51,300.57,60.007,1493021704,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2799,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021762,1895703.00
04/24/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1493021704,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,907385.4,907385.4,2784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021764,1895704.00
04/24/2017 04:15,2,0.000,ALERT,213.51,300.57,60.002,1493021704,"201051344000867","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,669721.2,669721.2,2801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021766,1895705.00
04/24/2017 04:15,2,0.000,ALERT,213.29,300.57,60.002,1493021704,"201051344001093","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,671790.0,671790.0,2797,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021767,1895706.00
04/24/2017 04:15,2,0.000,ALERT,213.29,301.17,60.007,1493021704,"201051344000900","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,690931.5,690931.5,2804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021769,1895707.00
04/24/2017 04:15,2,0.000,ALERT,213.51,300.27,60.002,1493021704,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,680355.6,680355.6,2799,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021771,1895708.00
04/24/2017 04:15,2,0.000,ALERT,213.51,301.77,60.007,1493021704,"201051344000569","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,693253.3,693253.3,2793,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493021773,1895709.00
04/24/2017 04:15,2,0.000,ALERT,213.29,301.17,59.970,1493021704,"201051344000983","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,683901.9,683901.9,2797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021775,1895710.00
04/24/2017 04:15,2,0.000,ALERT,213.51,300.87,60.007,1493021704,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,669575.0,669575.0,2800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021776,1895711.00
04/24/2017 04:15,2,0.000,ALERT,213.74,301.77,60.007,1493021704,"201051344000576","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,683738.0,683738.0,2802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021778,1895712.00
04/24/2017 04:15,2,0.000,ALERT,212.83,299.07,60.002,1493021704,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,879458.8,879458.8,2829,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493021780,1895713.00
04/24/2017 04:30,2,0.000,ALERT,213.29,300.27,59.970,1493022604,"201051344000645","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,682865.5,682865.5,2798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022606,1895714.00
04/24/2017 04:30,2,0.000,ALERT,212.61,299.07,59.970,1493022604,"274151322000085","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,904398.3,904398.3,2786,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022607,1895715.00
04/24/2017 04:30,2,0.000,ALERT,213.74,300.27,59.938,1493022604,"201051344000633","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,669248.2,669248.2,2804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022609,1895716.00
04/24/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1493022604,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,672218.3,672218.3,2796,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022611,1895717.00
04/24/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1493022604,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,665796.8,665796.8,2801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022613,1895718.00
04/24/2017 04:30,2,0.000,ALERT,212.38,298.47,59.970,1493022604,"274151322000052","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,937297.6,937297.6,2789,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022615,1895719.00
04/24/2017 04:30,2,0.000,ALERT,212.83,300.87,59.938,1493022604,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,676968.2,676968.2,2799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022617,1895720.00
04/24/2017 04:30,2,0.000,ALERT,212.83,301.17,59.970,1493022604,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,670190.9,670190.9,2804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022618,1895721.00
04/24/2017 04:30,2,0.000,ALERT,213.29,301.47,59.975,1493022604,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,660121.5,660121.5,2793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022620,1895722.00
04/24/2017 04:30,2,0.000,ALERT,212.61,300.87,59.938,1493022604,"201051344000955","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,678566.4,678566.4,2798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022622,1895723.00
04/24/2017 04:30,2,0.000,ALERT,212.61,298.17,59.970,1493022604,"274151322000094","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,765875.2,765875.2,2863,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022624,1895724.00
04/24/2017 04:30,2,0.000,ALERT,213.06,300.87,59.981,1493022604,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,689733.0,689733.0,2798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022626,1895725.00
04/24/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1493022604,"201051344000890","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,672387.9,672387.9,2799,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022627,1895726.00
04/24/2017 04:30,2,0.000,ALERT,212.83,300.27,59.970,1493022604,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,675299.5,675299.5,2794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022629,1895727.00
04/24/2017 04:30,2,0.000,ALERT,213.06,299.97,59.954,1493022604,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,635060.7,635060.7,2817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022631,1895728.00
04/24/2017 04:30,2,0.000,ALERT,212.61,299.67,59.975,1493022604,"274151322000083","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,927781.7,927781.7,2792,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022633,1895729.00
04/24/2017 04:30,2,0.000,ALERT,213.06,298.17,59.970,1493022604,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,989013.0,989013.0,2787,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022635,1895730.00
04/24/2017 04:30,2,0.000,ALERT,213.06,301.17,59.975,1493022604,"201051344000868","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,670781.7,670781.7,2797,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022637,1895731.00
04/24/2017 04:30,2,0.000,ALERT,212.38,299.97,59.970,1493022604,"274151322000095","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,979450.4,979450.4,2794,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022638,1895732.00
04/24/2017 04:30,2,0.000,ALERT,212.83,300.27,59.975,1493022604,"201051344000988","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,610077.2,610077.2,2805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022640,1895733.00
04/24/2017 04:30,2,0.000,ALERT,212.61,299.67,60.028,1493022604,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,674595.7,674595.7,2802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022642,1895734.00
04/24/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1493022604,"201051344000458","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,682970.7,682970.7,2794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022644,1895735.00
04/24/2017 04:30,2,0.000,ALERT,213.51,299.97,59.970,1493022604,"201051344000853","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,683409.9,683409.9,2800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022646,1895736.00
04/24/2017 04:30,2,0.000,ALERT,213.29,300.57,60.023,1493022604,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,675355.3,675355.3,2806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022647,1895737.00
04/24/2017 04:30,2,0.000,ALERT,213.06,300.27,59.981,1493022604,"201051344000917","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,671989.9,671989.9,2803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022649,1895738.00
04/24/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1493022604,"201051344001145","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,679822.7,679822.7,2801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022651,1895739.00
04/24/2017 04:30,2,0.000,ALERT,213.06,299.97,59.991,1493022604,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,668601.7,668601.7,2800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022653,1895740.00
04/24/2017 04:30,2,0.000,ALERT,212.16,298.47,59.975,1493022604,"274151322000088","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,889274.2,889274.2,2791,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022655,1895741.00
04/24/2017 04:30,2,0.000,ALERT,213.29,298.17,59.954,1493022604,"274151322000068","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,766275.7,766275.7,2858,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022657,1895742.00
04/24/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1493022604,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,664252.1,664252.1,2798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022659,1895743.00
04/24/2017 04:30,2,0.000,ALERT,212.83,301.17,60.028,1493022604,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,684853.4,684853.4,2797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022660,1895744.00
04/24/2017 04:30,2,0.000,ALERT,213.06,300.87,60.012,1493022604,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2801,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022662,1895745.00
04/24/2017 04:30,2,0.000,ALERT,212.38,299.07,59.981,1493022604,"274151322000054","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,907385.4,907385.4,2786,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022664,1895746.00
04/24/2017 04:30,2,0.000,ALERT,213.29,299.67,59.986,1493022604,"201051344000867","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,669721.2,669721.2,2803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022666,1895747.00
04/24/2017 04:30,2,0.000,ALERT,212.83,300.57,59.996,1493022604,"201051344001093","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,671790.0,671790.0,2799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493022668,1895748.00
04/24/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1493022604,"201051344000900","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,690931.5,690931.5,2806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022669,1895749.00
04/24/2017 04:30,2,0.000,ALERT,213.06,299.67,59.986,1493022604,"201051344000648","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,680355.6,680355.6,2801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022671,1895750.00
04/24/2017 04:30,2,0.000,ALERT,213.29,301.17,59.991,1493022604,"201051344000569","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,693253.3,693253.3,2795,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022673,1895751.00
04/24/2017 04:30,2,0.000,ALERT,212.61,300.27,59.975,1493022604,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,683901.9,683901.9,2799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022675,1895752.00
04/24/2017 04:30,2,0.000,ALERT,213.29,300.57,59.986,1493022604,"201051344001158","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,669575.0,669575.0,2802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022677,1895753.00
04/24/2017 04:30,2,0.000,ALERT,213.51,301.17,59.975,1493022604,"201051344000576","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,683738.0,683738.0,2804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022678,1895754.00
04/24/2017 04:30,2,0.000,ALERT,212.61,298.17,59.996,1493022604,"274151322000087","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,879458.8,879458.8,2831,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493022680,1895755.00
04/24/2017 04:45,2,0.000,ALERT,213.51,300.57,59.949,1493023504,"201051344000645","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,682865.5,682865.5,2800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493023506,1895756.00
04/24/2017 04:45,2,0.000,ALERT,212.83,299.37,59.965,1493023504,"274151322000085","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,904398.3,904398.3,2788,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493023507,1895757.00
04/24/2017 04:45,2,0.000,ALERT,213.74,300.27,59.954,1493023504,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,669248.2,669248.2,2806,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023509,1895758.00
04/24/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1493023504,"201051344000469","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,672218.3,672218.3,2798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023511,1895759.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.27,59.959,1493023504,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,665796.8,665796.8,2803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023513,1895760.00
04/24/2017 04:45,2,0.000,ALERT,212.61,300.27,59.944,1493023504,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,937297.6,937297.6,2791,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493023515,1895761.00
04/24/2017 04:45,2,0.000,ALERT,213.06,300.57,59.928,1493023504,"201051344000585","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,676968.2,676968.2,2801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023516,1895762.00
04/24/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1493023504,"201051344001230","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,670190.9,670190.9,2806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023518,1895763.00
04/24/2017 04:45,2,0.000,ALERT,213.74,301.17,59.981,1493023504,"201051344000582","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,660121.5,660121.5,2795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023520,1895764.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.27,59.949,1493023504,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,678566.4,678566.4,2800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023522,1895765.00
04/24/2017 04:45,2,0.000,ALERT,212.83,299.07,59.949,1493023504,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,765875.2,765875.2,2865,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023523,1895766.00
04/24/2017 04:45,2,0.000,ALERT,213.29,301.47,59.959,1493023504,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,689733.0,689733.0,2800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023525,1895767.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.87,59.959,1493023504,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,672387.9,672387.9,2801,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023527,1895768.00
04/24/2017 04:45,2,0.000,ALERT,213.29,300.27,59.959,1493023504,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,675299.5,675299.5,2796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023529,1895769.00
04/24/2017 04:45,2,0.000,ALERT,213.29,299.97,59.965,1493023504,"201051344000417","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,635060.7,635060.7,2819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023531,1895770.00
04/24/2017 04:45,2,0.000,ALERT,212.83,299.67,59.954,1493023504,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,927781.7,927781.7,2794,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023532,1895771.00
04/24/2017 04:45,2,0.000,ALERT,213.51,299.67,59.949,1493023504,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,989013.0,989013.0,2789,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023534,1895772.00
04/24/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1493023504,"201051344000868","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,670781.7,670781.7,2799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023536,1895773.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.954,1493023504,"274151322000095","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,979450.4,979450.4,2796,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023538,1895774.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.959,1493023504,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,610077.2,610077.2,2807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023540,1895775.00
04/24/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1493023504,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,674595.7,674595.7,2804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023541,1895776.00
04/24/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1493023504,"201051344000458","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,682970.7,682970.7,2796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023543,1895777.00
04/24/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1493023504,"201051344000853","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,683409.9,683409.9,2802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023545,1895778.00
04/24/2017 04:45,2,0.000,ALERT,213.51,300.27,59.954,1493023504,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,675355.3,675355.3,2808,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023547,1895779.00
04/24/2017 04:45,2,0.000,ALERT,213.29,299.67,59.970,1493023504,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671989.9,671989.9,2805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023549,1895780.00
04/24/2017 04:45,2,0.000,ALERT,213.29,300.57,59.970,1493023504,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,679822.7,679822.7,2803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023550,1895781.00
04/24/2017 04:45,2,0.000,ALERT,213.29,299.37,60.018,1493023504,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,668601.7,668601.7,2802,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023552,1895782.00
04/24/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1493023504,"274151322000088","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,889274.2,889274.2,2793,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023554,1895783.00
04/24/2017 04:45,2,0.000,ALERT,213.51,298.77,59.970,1493023504,"274151322000068","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,766275.7,766275.7,2860,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023556,1895784.00
04/24/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1493023504,"201051344001135","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,664252.1,664252.1,2800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023557,1895785.00
04/24/2017 04:45,2,0.000,ALERT,212.61,300.87,59.975,1493023504,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,684853.4,684853.4,2799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023559,1895786.00
04/24/2017 04:45,2,0.000,ALERT,213.06,299.97,59.938,1493023504,"201051344001203","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,672957.9,672957.9,2803,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023561,1895787.00
04/24/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1493023504,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,907385.4,907385.4,2788,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023563,1895788.00
04/24/2017 04:45,2,0.000,ALERT,213.06,299.97,59.933,1493023504,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,669721.2,669721.2,2805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023565,1895789.00
04/24/2017 04:45,2,0.000,ALERT,212.83,299.97,59.975,1493023504,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,671790.0,671790.0,2801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023566,1895790.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.986,1493023504,"201051344000900","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,690931.5,690931.5,2808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023568,1895791.00
04/24/2017 04:45,2,0.000,ALERT,213.06,299.67,59.938,1493023504,"201051344000648","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,680355.6,680355.6,2803,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023570,1895792.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.87,59.975,1493023504,"201051344000569","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,693253.3,693253.3,2797,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493023572,1895793.00
04/24/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1493023504,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,683901.9,683901.9,2801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493023574,1895794.00
04/24/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1493023504,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,669575.0,669575.0,2804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023576,1895795.00
04/24/2017 04:45,2,0.000,ALERT,213.51,300.87,59.970,1493023504,"201051344000576","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,683738.0,683738.0,2806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493023578,1895796.00
04/24/2017 04:45,2,0.000,ALERT,212.61,298.47,59.986,1493023504,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,879458.8,879458.8,2833,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493023580,1895797.00
04/24/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1493024403,"201051344000645","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,682865.5,682865.5,2802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024405,1895798.00
04/24/2017 05:00,2,0.000,ALERT,212.16,299.07,59.954,1493024403,"274151322000085","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,904398.3,904398.3,2790,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024407,1895799.00
04/24/2017 05:00,2,0.000,ALERT,213.29,299.67,59.954,1493024403,"201051344000633","219011344069620",0.00,1.00,0,295.46,302.07,0.0,0.0,0.000,669248.2,669248.2,2808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024409,1895800.00
04/24/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1493024403,"201051344000469","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,672218.3,672218.3,2800,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024411,1895801.00
04/24/2017 05:00,2,0.000,ALERT,212.61,299.97,59.928,1493024403,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,665796.8,665796.8,2805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024412,1895802.00
04/24/2017 05:00,2,0.000,ALERT,211.93,299.07,59.949,1493024403,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,937297.6,937297.6,2793,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024414,1895803.00
04/24/2017 05:00,2,0.000,ALERT,212.83,300.27,59.954,1493024403,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,676968.2,676968.2,2803,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024416,1895804.00
04/24/2017 05:00,2,0.000,ALERT,212.83,300.57,59.949,1493024403,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,670190.9,670190.9,2808,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024418,1895805.00
04/24/2017 05:00,2,0.000,ALERT,213.29,300.87,59.975,1493024403,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,660121.5,660121.5,2797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024420,1895806.00
04/24/2017 05:00,2,0.000,ALERT,212.38,299.97,59.949,1493024403,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,678566.4,678566.4,2802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024421,1895807.00
04/24/2017 05:00,2,0.000,ALERT,212.38,298.47,59.949,1493024403,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,765875.2,765875.2,2867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024423,1895808.00
04/24/2017 05:00,2,0.000,ALERT,212.61,300.57,59.912,1493024403,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,689733.0,689733.0,2802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024425,1895809.00
04/24/2017 05:00,2,0.000,ALERT,212.61,300.57,59.970,1493024403,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,672387.9,672387.9,2803,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024427,1895810.00
04/24/2017 05:00,2,0.000,ALERT,213.06,300.27,59.975,1493024403,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,675299.5,675299.5,2798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024429,1895811.00
04/24/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1493024403,"201051344000417","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,635060.7,635060.7,2821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024430,1895812.00
04/24/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1493024403,"274151322000083","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,927781.7,927781.7,2796,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024432,1895813.00
04/24/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1493024403,"274151322000076","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,989013.0,989013.0,2791,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024434,1895814.00
04/24/2017 05:00,2,0.000,ALERT,212.38,300.57,59.975,1493024403,"201051344000868","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,670781.7,670781.7,2801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024436,1895815.00
04/24/2017 05:00,2,0.000,ALERT,212.16,299.97,59.970,1493024403,"274151322000095","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,979450.4,979450.4,2798,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024438,1895816.00
04/24/2017 05:00,2,0.000,ALERT,211.93,299.07,59.986,1493024403,"201051344000988","219011344069620",0.00,2.00,0,294.86,302.07,0.0,0.0,0.000,610077.2,610077.2,2809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024440,1895817.00
04/24/2017 05:00,2,0.000,ALERT,212.61,299.37,59.996,1493024403,"201051344001025","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,674595.7,674595.7,2806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024442,1895818.00
04/24/2017 05:00,2,0.000,ALERT,212.38,299.97,59.944,1493024403,"201051344000458","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,682970.7,682970.7,2798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024443,1895819.00
04/24/2017 05:00,2,0.000,ALERT,213.06,299.97,59.975,1493024403,"201051344000853","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,683409.9,683409.9,2804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024445,1895820.00
04/24/2017 05:00,2,0.000,ALERT,213.06,299.97,59.975,1493024403,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,675355.3,675355.3,2810,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024447,1895821.00
04/24/2017 05:00,2,0.000,ALERT,213.06,299.67,59.944,1493024403,"201051344000917","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,671989.9,671989.9,2807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024449,1895822.00
04/24/2017 05:00,2,0.000,ALERT,213.06,300.57,59.996,1493024403,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,679822.7,679822.7,2805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024451,1895823.00
04/24/2017 05:00,2,0.000,ALERT,212.83,299.67,59.965,1493024403,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,668601.7,668601.7,2804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024452,1895824.00
04/24/2017 05:00,2,0.000,ALERT,211.70,298.17,59.975,1493024403,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,889274.2,889274.2,2795,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024454,1895825.00
04/24/2017 05:00,2,0.000,ALERT,212.61,297.87,59.981,1493024403,"274151322000068","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,766275.7,766275.7,2862,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024456,1895826.00
04/24/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1493024403,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,664252.1,664252.1,2802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024458,1895827.00
