ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 05:00,2,0.000,ALERT,212.16,300.57,59.996,1493024403,"201051344000594","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,684853.4,684853.4,2801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024460,1895828.00
04/24/2017 05:00,2,0.000,ALERT,212.83,299.67,59.991,1493024403,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,672957.9,672957.9,2805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024461,1895829.00
04/24/2017 05:00,2,0.000,ALERT,211.70,299.07,59.981,1493024403,"274151322000054","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,907385.4,907385.4,2790,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024463,1895830.00
04/24/2017 05:00,2,0.000,ALERT,212.83,299.37,59.996,1493024403,"201051344000867","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,669721.2,669721.2,2807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024465,1895831.00
04/24/2017 05:00,2,0.000,ALERT,212.61,299.97,60.018,1493024403,"201051344001093","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671790.0,671790.0,2803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024467,1895832.00
04/24/2017 05:00,2,0.000,ALERT,212.38,300.27,59.959,1493024403,"201051344000900","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,690931.5,690931.5,2810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024469,1895833.00
04/24/2017 05:00,2,0.000,ALERT,212.61,299.37,59.981,1493024403,"201051344000648","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,680355.6,680355.6,2805,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024470,1895834.00
04/24/2017 05:00,2,0.000,ALERT,212.38,300.57,59.986,1493024403,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,693253.3,693253.3,2799,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024472,1895835.00
04/24/2017 05:00,2,0.000,ALERT,212.38,299.97,60.028,1493024403,"201051344000983","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,683901.9,683901.9,2803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493024474,1895836.00
04/24/2017 05:00,2,0.000,ALERT,212.38,299.67,60.002,1493024403,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,669575.0,669575.0,2806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024476,1895837.00
04/24/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1493024403,"201051344000576","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,683738.0,683738.0,2808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024478,1895838.00
04/24/2017 05:00,2,0.000,ALERT,212.16,297.87,59.975,1493024403,"274151322000087","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,879458.8,879458.8,2835,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493024479,1895839.00
04/24/2017 05:15,2,0.000,ALERT,213.06,299.97,59.949,1493025303,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,682865.5,682865.5,2804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025305,1895840.00
04/24/2017 05:15,2,0.000,ALERT,212.16,298.47,59.970,1493025303,"274151322000085","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,904398.3,904398.3,2792,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025307,1895841.00
04/24/2017 05:15,2,0.000,ALERT,213.06,299.67,59.975,1493025303,"201051344000633","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,669248.2,669248.2,2810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025309,1895842.00
04/24/2017 05:15,2,0.000,ALERT,212.61,300.27,59.965,1493025303,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,672218.3,672218.3,2802,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025310,1895843.00
04/24/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1493025303,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,665796.8,665796.8,2807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025312,1895844.00
04/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1493025303,"274151322000052","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,937297.6,937297.6,2795,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025314,1895845.00
04/24/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1493025303,"201051344000585","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,676968.2,676968.2,2805,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025316,1895846.00
04/24/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1493025303,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,670190.9,670190.9,2810,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025317,1895847.00
04/24/2017 05:15,2,0.000,ALERT,212.83,300.27,59.970,1493025303,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,660121.5,660121.5,2799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025319,1895848.00
04/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1493025303,"201051344000955","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,678566.4,678566.4,2804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025321,1895849.00
04/24/2017 05:15,2,0.000,ALERT,211.93,297.87,59.970,1493025303,"274151322000094","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,765875.2,765875.2,2869,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025323,1895850.00
04/24/2017 05:15,2,0.000,ALERT,212.61,300.87,59.933,1493025303,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,689733.0,689733.0,2804,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025325,1895851.00
04/24/2017 05:15,2,0.000,ALERT,212.16,299.67,59.933,1493025303,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,672387.9,672387.9,2805,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025326,1895852.00
04/24/2017 05:15,2,0.000,ALERT,212.38,299.07,59.975,1493025303,"201051344000438","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,675299.5,675299.5,2800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025328,1895853.00
04/24/2017 05:15,2,0.000,ALERT,212.61,298.77,59.970,1493025303,"201051344000417","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,635060.7,635060.7,2823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025330,1895854.00
04/24/2017 05:15,2,0.000,ALERT,212.16,298.77,59.949,1493025303,"274151322000083","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,927781.7,927781.7,2798,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025332,1895855.00
04/24/2017 05:15,2,0.000,ALERT,212.83,299.37,59.970,1493025303,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,989013.0,989013.0,2793,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025334,1895856.00
04/24/2017 05:15,2,0.000,ALERT,212.61,300.57,59.970,1493025303,"201051344000868","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,670781.7,670781.7,2803,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025335,1895857.00
04/24/2017 05:15,2,0.000,ALERT,212.16,299.37,59.959,1493025303,"274151322000095","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,979450.4,979450.4,2800,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025337,1895858.00
04/24/2017 05:15,2,0.000,ALERT,212.38,299.97,59.970,1493025303,"201051344000988","219011344069620",0.00,1.50,0,294.86,301.47,0.0,0.0,0.000,610077.2,610077.2,2811,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025339,1895859.00
04/24/2017 05:15,2,0.000,ALERT,212.16,298.47,59.996,1493025303,"201051344001025","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,674595.7,674595.7,2808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025341,1895860.00
04/24/2017 05:15,2,0.000,ALERT,212.38,299.97,59.959,1493025303,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,682970.7,682970.7,2800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025343,1895861.00
04/24/2017 05:15,2,0.000,ALERT,213.06,299.97,59.970,1493025303,"201051344000853","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,683409.9,683409.9,2806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025345,1895862.00
04/24/2017 05:15,2,0.000,ALERT,212.61,299.07,59.965,1493025303,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,675355.3,675355.3,2812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025346,1895863.00
04/24/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1493025303,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,671989.9,671989.9,2809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025348,1895864.00
04/24/2017 05:15,2,0.000,ALERT,212.61,299.37,59.938,1493025303,"201051344001145","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,679822.7,679822.7,2807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025350,1895865.00
04/24/2017 05:15,2,0.000,ALERT,212.16,298.17,59.959,1493025303,"201051344000651","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,668601.7,668601.7,2806,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025352,1895866.00
04/24/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1493025303,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,889274.2,889274.2,2797,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025353,1895867.00
04/24/2017 05:15,2,0.000,ALERT,212.61,297.57,59.959,1493025303,"274151322000068","219011344069620",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,766275.7,766275.7,2864,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025355,1895868.00
04/24/2017 05:15,2,0.000,ALERT,212.16,299.37,59.965,1493025303,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,664252.1,664252.1,2804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025357,1895869.00
04/24/2017 05:15,2,0.000,ALERT,212.16,300.57,59.965,1493025303,"201051344000594","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,684853.4,684853.4,2803,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025359,1895870.00
04/24/2017 05:15,2,0.000,ALERT,212.38,298.77,59.954,1493025303,"201051344001203","219011344069620",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,672957.9,672957.9,2807,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025361,1895871.00
04/24/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1493025303,"274151322000054","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,907385.4,907385.4,2792,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025363,1895872.00
04/24/2017 05:15,2,0.000,ALERT,212.83,299.67,59.965,1493025303,"201051344000867","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,669721.2,669721.2,2809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025365,1895873.00
04/24/2017 05:15,2,0.000,ALERT,212.16,299.07,59.965,1493025303,"201051344001093","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,671790.0,671790.0,2805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025367,1895874.00
04/24/2017 05:15,2,0.000,ALERT,212.38,299.97,59.970,1493025303,"201051344000900","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,690931.5,690931.5,2812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025368,1895875.00
04/24/2017 05:15,2,0.000,ALERT,212.61,299.37,59.986,1493025303,"201051344000648","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,680355.6,680355.6,2807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025370,1895876.00
04/24/2017 05:15,2,0.000,ALERT,212.61,300.57,59.959,1493025303,"201051344000569","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,693253.3,693253.3,2801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025372,1895877.00
04/24/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1493025303,"201051344000983","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,683901.9,683901.9,2805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493025374,1895878.00
04/24/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1493025303,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,669575.0,669575.0,2808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025376,1895879.00
04/24/2017 05:15,2,0.000,ALERT,212.83,300.27,59.986,1493025303,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,683738.0,683738.0,2810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025377,1895880.00
04/24/2017 05:15,2,0.000,ALERT,212.16,298.17,59.975,1493025303,"274151322000087","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,879458.8,879458.8,2837,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493025379,1895881.00
04/24/2017 05:30,2,0.000,ALERT,212.83,299.67,59.986,1493026204,"201051344000645","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,682865.5,682865.5,2806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026206,1895882.00
04/24/2017 05:30,2,0.000,ALERT,212.38,298.77,59.986,1493026204,"274151322000085","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,904398.3,904398.3,2794,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026207,1895883.00
04/24/2017 05:30,2,0.000,ALERT,213.06,299.37,60.007,1493026204,"201051344000633","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,669248.2,669248.2,2812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026209,1895884.00
04/24/2017 05:30,2,0.000,ALERT,212.38,299.97,59.986,1493026204,"201051344000469","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,672218.3,672218.3,2804,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026211,1895885.00
04/24/2017 05:30,2,0.000,ALERT,211.70,298.77,59.954,1493026204,"201051344000646","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,665796.8,665796.8,2809,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026213,1895886.00
04/24/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1493026204,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,937297.6,937297.6,2797,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026215,1895887.00
04/24/2017 05:30,2,0.000,ALERT,212.16,298.77,59.996,1493026204,"201051344000585","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,676968.2,676968.2,2807,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026217,1895888.00
04/24/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1493026204,"201051344001230","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,670190.9,670190.9,2812,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026219,1895889.00
04/24/2017 05:30,2,0.000,ALERT,212.61,299.67,60.018,1493026204,"201051344000582","219011344069620",0.00,1.00,0,298.17,301.47,0.0,0.0,0.000,660121.5,660121.5,2801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026221,1895890.00
04/24/2017 05:30,2,0.000,ALERT,211.70,298.47,59.981,1493026204,"201051344000955","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,678566.4,678566.4,2806,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026222,1895891.00
04/24/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1493026204,"274151322000094","219011344069620",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,765875.2,765875.2,2871,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026224,1895892.00
04/24/2017 05:30,2,0.000,ALERT,212.38,300.57,59.986,1493026204,"201051344000579","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,689733.0,689733.0,2806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026226,1895893.00
04/24/2017 05:30,2,0.000,ALERT,211.93,299.07,59.981,1493026204,"201051344000890","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,672387.9,672387.9,2807,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026228,1895894.00
04/24/2017 05:30,2,0.000,ALERT,212.16,298.47,59.933,1493026204,"201051344000438","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,675299.5,675299.5,2802,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026230,1895895.00
04/24/2017 05:30,2,0.000,ALERT,212.38,298.17,59.981,1493026204,"201051344000417","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,635060.7,635060.7,2825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026231,1895896.00
04/24/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1493026204,"274151322000083","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,927781.7,927781.7,2800,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026233,1895897.00
04/24/2017 05:30,2,0.000,ALERT,212.61,298.77,59.965,1493026204,"274151322000076","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,989013.0,989013.0,2795,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026235,1895898.00
04/24/2017 05:30,2,0.000,ALERT,212.38,300.57,59.981,1493026204,"201051344000868","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,670781.7,670781.7,2805,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026237,1895899.00
04/24/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1493026204,"274151322000095","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,979450.4,979450.4,2802,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026239,1895900.00
04/24/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1493026204,"201051344000988","219011344069620",0.00,2.00,0,295.46,301.47,0.0,0.0,0.000,610077.2,610077.2,2813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026240,1895901.00
04/24/2017 05:30,2,0.000,ALERT,211.93,298.17,59.981,1493026204,"201051344001025","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,674595.7,674595.7,2810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026242,1895902.00
04/24/2017 05:30,2,0.000,ALERT,212.16,299.97,59.965,1493026204,"201051344000458","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,682970.7,682970.7,2802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026244,1895903.00
04/24/2017 05:30,2,0.000,ALERT,212.83,299.67,59.975,1493026204,"201051344000853","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,683409.9,683409.9,2808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026246,1895904.00
04/24/2017 05:30,2,0.000,ALERT,212.38,298.77,59.970,1493026204,"201051344000685","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,675355.3,675355.3,2814,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026248,1895905.00
04/24/2017 05:30,2,0.000,ALERT,212.16,297.87,59.981,1493026204,"201051344000917","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,671989.9,671989.9,2811,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026249,1895906.00
04/24/2017 05:30,2,0.000,ALERT,212.38,298.77,59.975,1493026204,"201051344001145","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,679822.7,679822.7,2809,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026251,1895907.00
04/24/2017 05:30,2,0.000,ALERT,212.16,298.17,59.970,1493026204,"201051344000651","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,668601.7,668601.7,2808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026253,1895908.00
04/24/2017 05:30,2,0.000,ALERT,211.70,298.77,59.970,1493026204,"274151322000088","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,889274.2,889274.2,2799,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026255,1895909.00
04/24/2017 05:30,2,0.000,ALERT,212.61,297.87,59.949,1493026204,"274151322000068","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,766275.7,766275.7,2866,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026257,1895910.00
04/24/2017 05:30,2,0.000,ALERT,211.70,298.47,59.981,1493026204,"201051344001135","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,664252.1,664252.1,2806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026258,1895911.00
04/24/2017 05:30,2,0.000,ALERT,211.93,300.57,59.970,1493026204,"201051344000594","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,684853.4,684853.4,2805,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026260,1895912.00
04/24/2017 05:30,2,0.000,ALERT,212.16,298.47,59.981,1493026204,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,672957.9,672957.9,2809,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026262,1895913.00
04/24/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1493026204,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,907385.4,907385.4,2794,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026264,1895914.00
04/24/2017 05:30,2,0.000,ALERT,212.61,299.37,59.970,1493026204,"201051344000867","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,669721.2,669721.2,2811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026266,1895915.00
04/24/2017 05:30,2,0.000,ALERT,212.16,298.47,59.970,1493026204,"201051344001093","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,671790.0,671790.0,2807,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026267,1895916.00
04/24/2017 05:30,2,0.000,ALERT,212.38,300.27,59.975,1493026204,"201051344000900","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,690931.5,690931.5,2814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493026269,1895917.00
04/24/2017 05:30,2,0.000,ALERT,212.61,299.67,59.970,1493026204,"201051344000648","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,680355.6,680355.6,2809,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026271,1895918.00
04/24/2017 05:30,2,0.000,ALERT,212.38,300.87,59.938,1493026204,"201051344000569","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,693253.3,693253.3,2803,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026273,1895919.00
04/24/2017 05:30,2,0.000,ALERT,212.38,300.57,59.975,1493026204,"201051344000983","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,683901.9,683901.9,2807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026275,1895920.00
04/24/2017 05:30,2,0.000,ALERT,212.61,300.27,60.023,1493026204,"201051344001158","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,669575.0,669575.0,2810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026276,1895921.00
04/24/2017 05:30,2,0.000,ALERT,213.06,300.87,60.002,1493026204,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,683738.0,683738.0,2812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026278,1895922.00
04/24/2017 05:30,2,0.000,ALERT,212.16,297.57,59.975,1493026204,"274151322000087","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,879458.8,879458.8,2839,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493026280,1895923.00
04/24/2017 05:45,2,0.000,ALERT,211.93,298.17,60.007,1493027103,"201051344000645","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,682865.5,682865.5,2808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027105,1895924.00
04/24/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1493027103,"274151322000085","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,904398.3,904398.3,2796,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027107,1895925.00
04/24/2017 05:45,2,0.000,ALERT,211.93,297.87,59.965,1493027103,"201051344000633","219011344069620",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,669248.2,669248.2,2814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493027109,1895926.00
04/24/2017 05:45,2,0.000,ALERT,211.48,298.17,59.975,1493027103,"201051344000469","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,672218.3,672218.3,2806,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027110,1895927.00
04/24/2017 05:45,2,0.000,ALERT,211.25,297.87,59.965,1493027103,"201051344000646","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,665796.8,665796.8,2811,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027112,1895928.00
04/24/2017 05:45,2,0.000,ALERT,210.80,297.57,59.944,1493027103,"274151322000052","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,937297.6,937297.6,2799,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027114,1895929.00
04/24/2017 05:45,2,0.000,ALERT,211.70,298.17,59.944,1493027103,"201051344000585","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,676968.2,676968.2,2809,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027116,1895930.00
04/24/2017 05:45,2,0.000,ALERT,211.03,297.87,59.975,1493027103,"201051344001230","219011344069620",0.00,1.50,0,296.96,300.27,0.0,0.0,0.000,670190.9,670190.9,2814,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027118,1895931.00
04/24/2017 05:45,2,0.000,ALERT,212.16,299.07,59.981,1493027103,"201051344000582","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,660121.5,660121.5,2803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027120,1895932.00
04/24/2017 05:45,2,0.000,ALERT,211.25,298.17,59.954,1493027103,"201051344000955","219011344069620",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,678566.4,678566.4,2808,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493027121,1895933.00
04/24/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1493027103,"274151322000094","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,765875.2,765875.2,2873,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027123,1895934.00
04/24/2017 05:45,2,0.000,ALERT,211.48,299.07,60.007,1493027103,"201051344000579","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,689733.0,689733.0,2808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493027125,1895935.00
04/24/2017 05:45,2,0.000,ALERT,211.25,298.47,60.018,1493027103,"201051344000890","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,672387.9,672387.9,2809,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027127,1895936.00
04/24/2017 05:45,2,0.000,ALERT,211.70,298.17,60.002,1493027103,"201051344000438","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,675299.5,675299.5,2804,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027129,1895937.00
04/24/2017 05:45,2,0.000,ALERT,211.70,297.57,60.012,1493027103,"201051344000417","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,635060.7,635060.7,2827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027130,1895938.00
04/24/2017 05:45,2,0.000,ALERT,211.25,297.87,60.007,1493027103,"274151322000083","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,927781.7,927781.7,2802,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027132,1895939.00
04/24/2017 05:45,2,0.000,ALERT,211.93,297.87,59.996,1493027103,"274151322000076","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,989013.0,989013.0,2797,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027134,1895940.00
04/24/2017 05:45,2,0.000,ALERT,211.48,299.37,60.034,1493027103,"201051344000868","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,670781.7,670781.7,2807,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027136,1895941.00
04/24/2017 05:45,2,0.000,ALERT,211.48,299.07,60.034,1493027103,"274151322000095","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,979450.4,979450.4,2804,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027138,1895942.00
04/24/2017 05:45,2,0.000,ALERT,211.25,298.47,60.034,1493027103,"201051344000988","219011344069620",0.00,1.50,0,294.26,301.47,0.0,0.0,0.000,610077.2,610077.2,2815,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027139,1895943.00
04/24/2017 05:45,2,0.000,ALERT,211.48,297.26,60.012,1493027103,"201051344001025","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,674595.7,674595.7,2812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493027141,1895944.00
04/24/2017 05:45,2,0.000,ALERT,211.48,298.77,60.012,1493027103,"201051344000458","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,682970.7,682970.7,2804,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027143,1895945.00
04/24/2017 05:45,2,0.000,ALERT,211.93,298.47,59.986,1493027103,"201051344000853","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,683409.9,683409.9,2810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027145,1895946.00
04/24/2017 05:45,2,0.000,ALERT,211.93,298.17,60.018,1493027103,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,675355.3,675355.3,2816,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027147,1895947.00
04/24/2017 05:45,2,0.000,ALERT,211.70,297.57,60.007,1493027103,"201051344000917","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,671989.9,671989.9,2813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027148,1895948.00
04/24/2017 05:45,2,0.000,ALERT,211.93,298.17,60.018,1493027103,"201051344001145","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,679822.7,679822.7,2811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027150,1895949.00
04/24/2017 05:45,2,0.000,ALERT,211.70,297.57,60.018,1493027103,"201051344000651","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,668601.7,668601.7,2810,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027152,1895950.00
04/24/2017 05:45,2,0.000,ALERT,210.80,297.57,60.023,1493027103,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,889274.2,889274.2,2801,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027154,1895951.00
04/24/2017 05:45,2,0.000,ALERT,211.93,296.96,59.991,1493027103,"274151322000068","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,766275.7,766275.7,2868,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027156,1895952.00
04/24/2017 05:45,2,0.000,ALERT,211.25,298.17,60.012,1493027103,"201051344001135","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,664252.1,664252.1,2808,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027157,1895953.00
04/24/2017 05:45,2,0.000,ALERT,211.25,299.37,60.012,1493027103,"201051344000594","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,684853.4,684853.4,2807,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027159,1895954.00
04/24/2017 05:45,2,0.000,ALERT,211.70,297.57,60.023,1493027103,"201051344001203","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,672957.9,672957.9,2811,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493027161,1895955.00
04/24/2017 05:45,2,0.000,ALERT,211.25,297.87,60.028,1493027103,"274151322000054","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,907385.4,907385.4,2796,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027163,1895956.00
04/24/2017 05:45,2,0.000,ALERT,211.70,297.87,60.044,1493027103,"201051344000867","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,669721.2,669721.2,2813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027165,1895957.00
04/24/2017 05:45,2,0.000,ALERT,211.70,298.17,59.991,1493027103,"201051344001093","219011344069620",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,671790.0,671790.0,2809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027167,1895958.00
04/24/2017 05:45,2,0.000,ALERT,211.48,298.47,60.012,1493027103,"201051344000900","219011344069620",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,690931.5,690931.5,2816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027169,1895959.00
04/24/2017 05:45,2,0.000,ALERT,211.70,297.87,60.018,1493027103,"201051344000648","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,680355.6,680355.6,2811,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027170,1895960.00
04/24/2017 05:45,2,0.000,ALERT,211.70,299.37,60.023,1493027103,"201051344000569","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,693253.3,693253.3,2805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027172,1895961.00
04/24/2017 05:45,2,0.000,ALERT,211.48,298.77,60.012,1493027103,"201051344000983","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,683901.9,683901.9,2809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027174,1895962.00
04/24/2017 05:45,2,0.000,ALERT,211.48,298.17,60.028,1493027103,"201051344001158","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,669575.0,669575.0,2812,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027176,1895963.00
04/24/2017 05:45,2,0.000,ALERT,212.16,299.07,60.028,1493027103,"201051344000576","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,683738.0,683738.0,2814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493027177,1895964.00
04/24/2017 05:45,2,0.000,ALERT,211.25,296.66,60.002,1493027103,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,879458.8,879458.8,2841,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493027179,1895965.00
04/24/2017 06:00,2,0.000,ALERT,212.38,298.77,59.986,1493028003,"201051344000645","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,682865.5,682865.5,2810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028005,1895966.00
04/24/2017 06:00,2,0.000,ALERT,211.03,297.26,59.944,1493028003,"274151322000085","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,904398.3,904398.3,2798,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028007,1895967.00
04/24/2017 06:00,2,0.000,ALERT,212.16,298.47,60.002,1493028003,"201051344000633","219011344069620",0.00,1.00,0,294.26,300.27,0.0,0.0,0.000,669248.2,669248.2,2816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028009,1895968.00
04/24/2017 06:00,2,0.000,ALERT,211.93,299.07,60.007,1493028003,"201051344000469","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,672218.3,672218.3,2808,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028011,1895969.00
04/24/2017 06:00,2,0.000,ALERT,210.80,296.96,60.012,1493028003,"201051344000646","219011344069620",0.00,1.00,0,295.16,302.07,0.0,0.0,0.000,665796.8,665796.8,2813,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028012,1895970.00
04/24/2017 06:00,2,0.000,ALERT,210.57,297.26,60.007,1493028003,"274151322000052","219011344069620",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,937297.6,937297.6,2801,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028014,1895971.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.96,60.007,1493028003,"201051344000585","219011344069620",0.00,2.00,0,295.16,302.37,0.0,0.0,0.000,676968.2,676968.2,2811,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028016,1895972.00
