ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 06:00,2,0.000,ALERT,210.80,297.26,59.996,1493028003,"201051344001230","219011344069620",0.00,1.50,0,295.76,302.98,0.0,0.0,0.000,670190.9,670190.9,2816,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028018,1895973.00
04/24/2017 06:00,2,0.000,ALERT,211.25,297.87,59.996,1493028003,"201051344000582","219011344069620",0.00,1.00,0,296.66,303.28,0.0,0.0,0.000,660121.5,660121.5,2805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028020,1895974.00
04/24/2017 06:00,2,0.000,ALERT,210.57,297.26,60.002,1493028003,"201051344000955","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,678566.4,678566.4,2810,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028021,1895975.00
04/24/2017 06:00,2,0.000,ALERT,211.03,297.26,59.996,1493028003,"274151322000094","219011344069620",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,765875.2,765875.2,2875,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028023,1895976.00
04/24/2017 06:00,2,0.000,ALERT,211.70,299.67,60.039,1493028003,"201051344000579","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,689733.0,689733.0,2810,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028025,1895977.00
04/24/2017 06:00,2,0.000,ALERT,210.80,297.57,60.007,1493028003,"201051344000890","219011344069620",0.00,2.00,0,296.36,303.88,0.0,0.0,0.000,672387.9,672387.9,2811,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028027,1895978.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.96,59.996,1493028003,"201051344000438","219011344069620",0.00,1.00,0,296.06,302.98,0.0,0.0,0.000,675299.5,675299.5,2806,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028029,1895979.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.66,59.981,1493028003,"201051344000417","219011344069620",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,635060.7,635060.7,2829,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028031,1895980.00
04/24/2017 06:00,2,0.000,ALERT,211.03,297.57,59.986,1493028003,"274151322000083","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,927781.7,927781.7,2804,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028032,1895981.00
04/24/2017 06:00,2,0.000,ALERT,211.70,297.57,60.002,1493028003,"274151322000076","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,989013.0,989013.0,2799,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028034,1895982.00
04/24/2017 06:00,2,0.000,ALERT,211.70,299.67,59.965,1493028003,"201051344000868","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,670781.7,670781.7,2809,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028036,1895983.00
04/24/2017 06:00,2,0.000,ALERT,211.25,298.47,59.986,1493028003,"274151322000095","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,979450.4,979450.4,2806,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028038,1895984.00
04/24/2017 06:00,2,0.000,ALERT,211.48,298.77,60.007,1493028003,"201051344000988","219011344069620",0.00,2.00,0,294.26,300.57,0.0,0.0,0.000,610077.2,610077.2,2817,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028040,1895985.00
04/24/2017 06:00,2,0.000,ALERT,210.80,296.36,59.991,1493028003,"201051344001025","219011344069620",0.00,1.00,0,295.16,303.28,0.0,0.0,0.000,674595.7,674595.7,2814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028041,1895986.00
04/24/2017 06:00,2,0.000,ALERT,211.70,299.07,59.991,1493028003,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,682970.7,682970.7,2806,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028043,1895987.00
04/24/2017 06:00,2,0.000,ALERT,212.38,299.07,59.991,1493028003,"201051344000853","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,683409.9,683409.9,2812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028045,1895988.00
04/24/2017 06:00,2,0.000,ALERT,211.25,297.26,59.986,1493028003,"201051344000685","219011344069620",0.00,1.50,0,295.76,302.68,0.0,0.0,0.000,675355.3,675355.3,2818,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028047,1895989.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.36,59.986,1493028003,"201051344000917","219011344069620",0.00,2.50,0,294.56,301.77,0.0,0.0,0.000,671989.9,671989.9,2815,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028049,1895990.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.96,59.975,1493028003,"201051344001145","219011344069620",0.00,1.50,0,296.06,303.58,0.0,0.0,0.000,679822.7,679822.7,2813,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028050,1895991.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.06,59.981,1493028003,"201051344000651","219011344069620",0.00,0.00,0,295.46,302.37,0.0,0.0,0.000,668601.7,668601.7,2812,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028052,1895992.00
04/24/2017 06:00,2,0.000,ALERT,210.57,297.87,59.996,1493028003,"274151322000088","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,889274.2,889274.2,2803,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028054,1895993.00
04/24/2017 06:00,2,0.000,ALERT,211.70,296.66,59.970,1493028003,"274151322000068","219011344069620",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,766275.7,766275.7,2870,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028056,1895994.00
04/24/2017 06:00,2,0.000,ALERT,210.57,296.66,59.965,1493028003,"201051344001135","219011344069620",0.00,1.50,0,296.06,303.28,0.0,0.0,0.000,664252.1,664252.1,2810,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028058,1895995.00
04/24/2017 06:00,2,0.000,ALERT,211.25,299.37,59.970,1493028003,"201051344000594","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,684853.4,684853.4,2809,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028060,1895996.00
04/24/2017 06:00,2,0.000,ALERT,210.80,296.36,59.970,1493028003,"201051344001203","219011344069620",0.00,1.00,0,295.46,304.48,0.0,0.0,0.000,672957.9,672957.9,2813,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028062,1895997.00
04/24/2017 06:00,2,0.000,ALERT,211.03,298.17,59.954,1493028003,"274151322000054","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,907385.4,907385.4,2798,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028064,1895998.00
04/24/2017 06:00,2,0.000,ALERT,211.70,297.87,59.959,1493028003,"201051344000867","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,669721.2,669721.2,2815,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028065,1895999.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.96,59.959,1493028003,"201051344001093","219011344069620",0.00,2.50,0,295.46,302.37,0.0,0.0,0.000,671790.0,671790.0,2811,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028067,1896000.00
04/24/2017 06:00,2,0.000,ALERT,211.48,298.77,59.954,1493028003,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,690931.5,690931.5,2818,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028069,1896001.00
04/24/2017 06:00,2,0.000,ALERT,211.70,297.87,59.959,1493028003,"201051344000648","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,680355.6,680355.6,2813,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028071,1896002.00
04/24/2017 06:00,2,0.000,ALERT,211.25,298.77,59.965,1493028003,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,693253.3,693253.3,2807,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028073,1896003.00
04/24/2017 06:00,2,0.000,ALERT,211.48,298.77,59.981,1493028003,"201051344000983","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,683901.9,683901.9,2811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028074,1896004.00
04/24/2017 06:00,2,0.000,ALERT,211.70,298.47,59.954,1493028003,"201051344001158","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,669575.0,669575.0,2814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028076,1896005.00
04/24/2017 06:00,2,0.000,ALERT,211.93,299.07,59.922,1493028003,"201051344000576","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,683738.0,683738.0,2816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028078,1896006.00
04/24/2017 06:00,2,0.000,ALERT,211.03,296.96,59.949,1493028003,"274151322000087","219011344069620",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,879458.8,879458.8,2843,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028080,1896007.00
04/24/2017 06:15,2,0.000,ALERT,211.48,296.96,59.959,1493028903,"201051344000645","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,682865.5,682865.5,2812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028905,1896008.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.06,59.986,1493028903,"274151322000085","219011344069620",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,904398.3,904398.3,2800,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028907,1896009.00
04/24/2017 06:15,2,0.000,ALERT,211.48,296.66,59.986,1493028903,"201051344000633","219011344069620",0.00,1.00,0,293.06,299.97,0.0,0.0,0.000,669248.2,669248.2,2818,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028909,1896010.00
04/24/2017 06:15,2,0.000,ALERT,211.03,296.96,59.991,1493028903,"201051344000469","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,672218.3,672218.3,2810,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028911,1896011.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.57,59.996,1493028903,"201051344000646","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,665796.8,665796.8,2815,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028913,1896012.00
04/24/2017 06:15,2,0.000,ALERT,210.35,296.36,60.007,1493028903,"274151322000052","219011344069620",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,937297.6,937297.6,2803,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028914,1896013.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.26,59.986,1493028903,"201051344000585","219011344069620",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,676968.2,676968.2,2813,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028916,1896014.00
04/24/2017 06:15,2,0.000,ALERT,211.03,297.87,59.981,1493028903,"201051344001230","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,670190.9,670190.9,2818,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028918,1896015.00
04/24/2017 06:15,2,0.000,ALERT,211.48,298.47,59.991,1493028903,"201051344000582","219011344069620",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,660121.5,660121.5,2807,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028920,1896016.00
04/24/2017 06:15,2,0.000,ALERT,210.57,297.57,59.996,1493028903,"201051344000955","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,678566.4,678566.4,2812,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028922,1896017.00
04/24/2017 06:15,2,0.000,ALERT,210.57,294.86,59.996,1493028903,"274151322000094","219011344069620",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,765875.2,765875.2,2877,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028924,1896018.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.26,59.996,1493028903,"201051344000579","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,689733.0,689733.0,2812,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028925,1896019.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.87,60.002,1493028903,"201051344000890","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,672387.9,672387.9,2813,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028927,1896020.00
04/24/2017 06:15,2,0.000,ALERT,211.03,297.26,59.991,1493028903,"201051344000438","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,675299.5,675299.5,2808,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028929,1896021.00
04/24/2017 06:15,2,0.000,ALERT,211.03,296.66,59.996,1493028903,"201051344000417","219011344069620",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,635060.7,635060.7,2831,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028931,1896022.00
04/24/2017 06:15,2,0.000,ALERT,210.57,296.06,60.034,1493028903,"274151322000083","219011344069620",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,927781.7,927781.7,2806,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028933,1896023.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.36,59.991,1493028903,"274151322000076","219011344069620",0.00,2.00,0,293.96,299.67,0.0,0.0,0.000,989013.0,989013.0,2801,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028934,1896024.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.57,59.996,1493028903,"201051344000868","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,670781.7,670781.7,2811,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028936,1896025.00
04/24/2017 06:15,2,0.000,ALERT,210.57,296.66,59.981,1493028903,"274151322000095","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,979450.4,979450.4,2808,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028938,1896026.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.66,59.975,1493028903,"201051344000988","219011344069620",0.00,2.00,0,293.36,300.57,0.0,0.0,0.000,610077.2,610077.2,2819,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028940,1896027.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.66,59.996,1493028903,"201051344001025","219011344069620",0.00,1.00,0,294.26,299.37,0.0,0.0,0.000,674595.7,674595.7,2816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028942,1896028.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.26,60.018,1493028903,"201051344000458","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,682970.7,682970.7,2808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028943,1896029.00
04/24/2017 06:15,2,0.000,ALERT,211.25,296.66,59.996,1493028903,"201051344000853","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,683409.9,683409.9,2814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028945,1896030.00
04/24/2017 06:15,2,0.000,ALERT,211.25,297.57,60.002,1493028903,"201051344000685","219011344069620",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,675355.3,675355.3,2820,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028947,1896031.00
04/24/2017 06:15,2,0.000,ALERT,211.25,296.96,59.996,1493028903,"201051344000917","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,671989.9,671989.9,2817,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028949,1896032.00
04/24/2017 06:15,2,0.000,ALERT,211.25,297.57,59.996,1493028903,"201051344001145","219011344069620",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,679822.7,679822.7,2815,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028951,1896033.00
04/24/2017 06:15,2,0.000,ALERT,211.03,296.66,60.028,1493028903,"201051344000651","219011344069620",0.00,0.50,0,294.26,298.17,0.0,0.0,0.000,668601.7,668601.7,2814,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028952,1896034.00
04/24/2017 06:15,2,0.000,ALERT,210.12,295.76,60.002,1493028903,"274151322000088","219011344069620",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,889274.2,889274.2,2805,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028954,1896035.00
04/24/2017 06:15,2,0.000,ALERT,210.80,294.26,60.007,1493028903,"274151322000068","219011344069620",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,766275.7,766275.7,2872,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028956,1896036.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.26,60.034,1493028903,"201051344001135","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,664252.1,664252.1,2812,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493028958,1896037.00
04/24/2017 06:15,2,0.000,ALERT,210.57,297.57,59.981,1493028903,"201051344000594","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,684853.4,684853.4,2811,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028960,1896038.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.36,59.991,1493028903,"201051344001203","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,672957.9,672957.9,2815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028961,1896039.00
04/24/2017 06:15,2,0.000,ALERT,210.12,296.06,59.991,1493028903,"274151322000054","219011344069620",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,907385.4,907385.4,2800,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028963,1896040.00
04/24/2017 06:15,2,0.000,ALERT,211.03,296.66,59.991,1493028903,"201051344000867","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,669721.2,669721.2,2817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028965,1896041.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.96,59.981,1493028903,"201051344001093","219011344069620",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,671790.0,671790.0,2813,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028967,1896042.00
04/24/2017 06:15,2,0.000,ALERT,210.57,296.66,59.996,1493028903,"201051344000900","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,690931.5,690931.5,2820,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028969,1896043.00
04/24/2017 06:15,2,0.000,ALERT,211.03,296.06,59.965,1493028903,"201051344000648","219011344069620",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,680355.6,680355.6,2815,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028970,1896044.00
04/24/2017 06:15,2,0.000,ALERT,210.80,297.26,60.002,1493028903,"201051344000569","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,693253.3,693253.3,2809,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028972,1896045.00
04/24/2017 06:15,2,0.000,ALERT,210.80,296.96,60.028,1493028903,"201051344000983","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,683901.9,683901.9,2813,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028974,1896046.00
04/24/2017 06:15,2,0.000,ALERT,211.03,296.96,59.991,1493028903,"201051344001158","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,669575.0,669575.0,2816,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028976,1896047.00
04/24/2017 06:15,2,0.000,ALERT,211.25,297.26,60.023,1493028903,"201051344000576","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,683738.0,683738.0,2818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028978,1896048.00
04/24/2017 06:15,2,0.000,ALERT,210.57,294.86,60.002,1493028903,"274151322000087","219011344069620",0.00,3.00,0,293.06,298.17,0.0,0.0,0.000,879458.8,879458.8,2845,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493028980,1896049.00
04/24/2017 06:30,2,0.000,ALERT,211.48,297.57,60.012,1493029803,"201051344000645","219011344069620",0.00,2.00,0,282.84,299.07,0.0,0.0,0.000,682865.5,682865.5,2814,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029805,1896050.00
04/24/2017 06:30,2,0.000,ALERT,209.90,294.86,59.981,1493029803,"274151322000085","219011344069620",0.00,2.00,0,282.54,297.57,0.0,0.0,0.000,904398.3,904398.3,2802,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029807,1896051.00
04/24/2017 06:30,2,0.000,ALERT,211.70,297.26,59.959,1493029803,"201051344000633","219011344069620",0.00,1.00,0,281.33,298.47,0.0,0.0,0.000,669248.2,669248.2,2820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029809,1896052.00
04/24/2017 06:30,2,0.000,ALERT,211.25,297.57,59.975,1493029803,"201051344000469","219011344069620",0.00,0.50,0,282.24,298.77,0.0,0.0,0.000,672218.3,672218.3,2812,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029811,1896053.00
04/24/2017 06:30,2,0.000,ALERT,210.35,296.36,59.970,1493029803,"201051344000646","219011344069620",0.00,1.50,0,282.84,300.27,0.0,0.0,0.000,665796.8,665796.8,2817,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029812,1896054.00
04/24/2017 06:30,2,0.000,ALERT,209.90,296.06,59.986,1493029803,"274151322000052","219011344069620",0.00,2.00,0,282.24,297.87,0.0,0.0,0.000,937297.6,937297.6,2805,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029814,1896055.00
04/24/2017 06:30,2,0.000,ALERT,210.80,296.96,59.975,1493029803,"201051344000585","219011344069620",0.00,2.00,0,282.54,300.27,0.0,0.0,0.000,676968.2,676968.2,2815,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029816,1896056.00
04/24/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1493029803,"201051344001230","219011344069620",0.00,1.50,0,283.44,300.87,0.0,0.0,0.000,670190.9,670190.9,2820,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029818,1896057.00
04/24/2017 06:30,2,0.000,ALERT,211.48,297.87,59.975,1493029803,"201051344000582","219011344069620",0.00,1.00,0,284.04,301.17,0.0,0.0,0.000,660121.5,660121.5,2809,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029819,1896058.00
04/24/2017 06:30,2,0.000,ALERT,210.35,296.66,59.970,1493029803,"201051344000955","219011344069620",0.00,1.50,0,283.14,300.57,0.0,0.0,0.000,678566.4,678566.4,2814,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029821,1896059.00
04/24/2017 06:30,2,0.000,ALERT,210.12,294.86,59.986,1493029803,"274151322000094","219011344069620",0.00,1.00,0,281.94,296.96,0.0,0.0,0.000,765875.2,765875.2,2879,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029823,1896060.00
04/24/2017 06:30,2,0.000,ALERT,211.03,298.17,59.965,1493029803,"201051344000579","219011344069620",0.00,1.50,0,283.74,299.67,0.0,0.0,0.000,689733.0,689733.0,2814,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029825,1896061.00
04/24/2017 06:30,2,0.000,ALERT,210.57,297.26,59.975,1493029803,"201051344000890","219011344069620",0.00,2.00,0,283.74,301.77,0.0,0.0,0.000,672387.9,672387.9,2815,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029827,1896062.00
04/24/2017 06:30,2,0.000,ALERT,211.03,296.66,59.991,1493029803,"201051344000438","219011344069620",0.00,1.00,0,283.44,301.17,0.0,0.0,0.000,675299.5,675299.5,2810,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029828,1896063.00
04/24/2017 06:30,2,0.000,ALERT,211.25,296.66,59.959,1493029803,"201051344000417","219011344069620",0.00,1.50,0,282.54,300.27,0.0,0.0,0.000,635060.7,635060.7,2833,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029830,1896064.00
04/24/2017 06:30,2,0.000,ALERT,210.12,295.16,59.996,1493029803,"274151322000083","219011344069620",0.00,2.00,0,282.54,298.17,0.0,0.0,0.000,927781.7,927781.7,2808,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029832,1896065.00
04/24/2017 06:30,2,0.000,ALERT,210.57,295.46,59.970,1493029803,"274151322000076","219011344069620",0.00,2.00,0,282.24,297.87,0.0,0.0,0.000,989013.0,989013.0,2803,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029834,1896066.00
04/24/2017 06:30,2,0.000,ALERT,210.80,297.57,59.938,1493029803,"201051344000868","219011344069620",0.00,1.50,0,283.74,299.97,0.0,0.0,0.000,670781.7,670781.7,2813,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029836,1896067.00
04/24/2017 06:30,2,0.000,ALERT,209.67,296.36,59.944,1493029803,"274151322000095","219011344069620",0.00,1.00,0,283.44,298.47,0.0,0.0,0.000,979450.4,979450.4,2810,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029838,1896068.00
04/24/2017 06:30,2,0.000,ALERT,210.57,297.26,59.933,1493029803,"201051344000988","219011344069620",0.00,2.00,0,281.03,298.77,0.0,0.0,0.000,610077.2,610077.2,2821,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029840,1896069.00
04/24/2017 06:30,2,0.000,ALERT,210.35,295.76,59.959,1493029803,"201051344001025","219011344069620",0.00,1.00,0,282.54,301.17,0.0,0.0,0.000,674595.7,674595.7,2818,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029842,1896070.00
04/24/2017 06:30,2,0.000,ALERT,210.80,297.87,59.975,1493029803,"201051344000458","219011344069620",0.00,3.00,0,283.14,299.67,0.0,0.0,0.000,682970.7,682970.7,2810,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029843,1896071.00
04/24/2017 06:30,2,0.000,ALERT,211.25,296.96,59.965,1493029803,"201051344000853","219011344069620",0.00,1.50,0,282.84,299.37,0.0,0.0,0.000,683409.9,683409.9,2816,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029845,1896072.00
04/24/2017 06:30,2,0.000,ALERT,211.03,296.36,59.970,1493029803,"201051344000685","219011344069620",0.00,1.50,0,283.14,300.57,0.0,0.0,0.000,675355.3,675355.3,2822,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029847,1896073.00
04/24/2017 06:30,2,0.000,ALERT,210.80,296.06,59.965,1493029803,"201051344000917","219011344069620",0.00,3.00,0,281.94,299.67,0.0,0.0,0.000,671989.9,671989.9,2819,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029849,1896074.00
04/24/2017 06:30,2,0.000,ALERT,210.80,296.66,59.959,1493029803,"201051344001145","219011344069620",0.00,1.50,0,283.44,301.47,0.0,0.0,0.000,679822.7,679822.7,2817,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029851,1896075.00
04/24/2017 06:30,2,0.000,ALERT,210.57,295.76,59.928,1493029803,"201051344000651","219011344069620",0.00,0.50,0,282.84,300.27,0.0,0.0,0.000,668601.7,668601.7,2816,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029852,1896076.00
04/24/2017 06:30,2,0.000,ALERT,209.44,295.16,59.970,1493029803,"274151322000088","219011344069620",0.00,3.00,0,281.94,297.26,0.0,0.0,0.000,889274.2,889274.2,2807,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029854,1896077.00
04/24/2017 06:30,2,0.000,ALERT,210.35,294.26,59.970,1493029803,"274151322000068","219011344069620",0.00,3.00,0,281.64,296.66,0.0,0.0,0.000,766275.7,766275.7,2874,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029856,1896078.00
04/24/2017 06:30,2,0.000,ALERT,210.35,296.36,59.975,1493029803,"201051344001135","219011344069620",0.00,1.50,0,283.14,301.17,0.0,0.0,0.000,664252.1,664252.1,2814,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029858,1896079.00
04/24/2017 06:30,2,0.000,ALERT,210.57,298.17,59.981,1493029803,"201051344000594","219011344069620",0.00,1.00,0,282.84,299.37,0.0,0.0,0.000,684853.4,684853.4,2813,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029860,1896080.00
04/24/2017 06:30,2,0.000,ALERT,210.57,296.06,59.981,1493029803,"201051344001203","219011344069620",0.00,1.00,0,283.14,302.07,0.0,0.0,0.000,672957.9,672957.9,2817,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029861,1896081.00
04/24/2017 06:30,2,0.000,ALERT,209.67,295.76,59.981,1493029803,"274151322000054","219011344069620",0.00,2.50,0,282.24,297.87,0.0,0.0,0.000,907385.4,907385.4,2802,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029863,1896082.00
04/24/2017 06:30,2,0.000,ALERT,211.03,296.96,59.981,1493029803,"201051344000867","219011344069620",0.00,2.00,0,282.24,299.37,0.0,0.0,0.000,669721.2,669721.2,2819,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029865,1896083.00
04/24/2017 06:30,2,0.000,ALERT,210.57,296.36,59.944,1493029803,"201051344001093","219011344069620",0.00,2.50,0,283.14,300.27,0.0,0.0,0.000,671790.0,671790.0,2815,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029867,1896084.00
04/24/2017 06:30,2,0.000,ALERT,210.80,297.26,59.975,1493029803,"201051344000900","219011344069620",0.00,1.50,0,282.54,299.07,0.0,0.0,0.000,690931.5,690931.5,2822,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029868,1896085.00
04/24/2017 06:30,2,0.000,ALERT,211.25,297.26,59.981,1493029803,"201051344000648","219011344069620",0.00,0.50,0,282.54,299.07,0.0,0.0,0.000,680355.6,680355.6,2817,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029870,1896086.00
04/24/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1493029803,"201051344000569","219011344069620",0.00,1.50,0,283.44,299.97,0.0,0.0,0.000,693253.3,693253.3,2811,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493029872,1896087.00
04/24/2017 06:30,2,0.000,ALERT,211.03,298.17,59.970,1493029803,"201051344000983","219011344069620",0.00,1.50,0,283.44,299.67,0.0,0.0,0.000,683901.9,683901.9,2815,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029874,1896088.00
04/24/2017 06:30,2,0.000,ALERT,211.03,297.26,59.975,1493029803,"201051344001158","219011344069620",0.00,0.50,0,282.54,298.77,0.0,0.0,0.000,669575.0,669575.0,2818,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029876,1896089.00
04/24/2017 06:30,2,0.000,ALERT,211.48,297.87,59.970,1493029803,"201051344000576","219011344069620",0.00,1.50,0,283.14,299.37,0.0,0.0,0.000,683738.0,683738.0,2820,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029878,1896090.00
04/24/2017 06:30,2,0.000,ALERT,210.57,296.06,59.970,1493029803,"274151322000087","219011344069620",0.00,3.00,0,281.33,297.26,0.0,0.0,0.000,879458.8,879458.8,2847,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493029880,1896091.00
04/24/2017 06:45,2,0.000,ALERT,211.48,297.87,59.970,1493030703,"201051344000645","219011344069620",0.00,2.00,0,295.16,305.68,0.0,0.0,0.000,682865.5,682865.5,2816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030705,1896092.00
04/24/2017 06:45,2,0.000,ALERT,210.57,296.06,59.959,1493030703,"274151322000085","219011344069620",0.00,2.00,0,293.66,299.97,0.0,0.0,0.000,904398.3,904398.3,2804,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030707,1896093.00
04/24/2017 06:45,2,0.000,ALERT,211.70,297.26,59.965,1493030703,"201051344000633","219011344069620",0.00,1.00,0,293.66,305.98,0.0,0.0,0.000,669248.2,669248.2,2822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030709,1896094.00
04/24/2017 06:45,2,0.000,ALERT,211.25,297.57,59.996,1493030703,"201051344000469","219011344069620",0.00,1.00,0,294.56,305.68,0.0,0.0,0.000,672218.3,672218.3,2814,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030711,1896095.00
04/24/2017 06:45,2,0.000,ALERT,210.57,296.66,59.959,1493030703,"201051344000646","219011344069620",0.00,1.00,0,294.26,301.47,0.0,0.0,0.000,665796.8,665796.8,2819,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030713,1896096.00
04/24/2017 06:45,2,0.000,ALERT,210.57,297.26,59.959,1493030703,"274151322000052","219011344069620",0.00,2.00,0,293.66,300.57,0.0,0.0,0.000,937297.6,937297.6,2807,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030714,1896097.00
04/24/2017 06:45,2,0.000,ALERT,210.80,296.96,59.959,1493030703,"201051344000585","219011344069620",0.00,2.00,0,293.96,301.47,0.0,0.0,0.000,676968.2,676968.2,2817,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030716,1896098.00
04/24/2017 06:45,2,0.000,ALERT,210.80,296.96,59.954,1493030703,"201051344001230","219011344069620",0.00,1.50,0,294.86,302.07,0.0,0.0,0.000,670190.9,670190.9,2822,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030718,1896099.00
04/24/2017 06:45,2,0.000,ALERT,211.48,297.87,59.959,1493030703,"201051344000582","219011344069620",0.00,1.00,0,295.46,302.37,0.0,0.0,0.000,660121.5,660121.5,2811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030720,1896100.00
04/24/2017 06:45,2,0.000,ALERT,210.57,296.96,59.954,1493030703,"201051344000955","219011344069620",0.00,1.50,0,294.56,301.47,0.0,0.0,0.000,678566.4,678566.4,2816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030722,1896101.00
04/24/2017 06:45,2,0.000,ALERT,210.80,296.06,59.981,1493030703,"274151322000094","219011344069620",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,765875.2,765875.2,2881,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030724,1896102.00
04/24/2017 06:45,2,0.000,ALERT,211.25,298.17,59.975,1493030703,"201051344000579","219011344069620",0.00,1.50,0,295.76,306.28,0.0,0.0,0.000,689733.0,689733.0,2816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030725,1896103.00
04/24/2017 06:45,2,0.000,ALERT,210.57,297.26,59.970,1493030703,"201051344000890","219011344069620",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,672387.9,672387.9,2817,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030727,1896104.00
04/24/2017 06:45,2,0.000,ALERT,211.03,296.66,59.938,1493030703,"201051344000438","219011344069620",0.00,1.00,0,294.86,301.47,0.0,0.0,0.000,675299.5,675299.5,2812,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030729,1896105.00
04/24/2017 06:45,2,0.000,ALERT,211.25,296.66,59.959,1493030703,"201051344000417","219011344069620",0.00,1.50,0,294.26,301.17,0.0,0.0,0.000,635060.7,635060.7,2835,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030731,1896106.00
04/24/2017 06:45,2,0.000,ALERT,210.57,296.36,59.970,1493030703,"274151322000083","219011344069620",0.00,2.00,0,293.96,300.87,0.0,0.0,0.000,927781.7,927781.7,2810,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030732,1896107.00
04/24/2017 06:45,2,0.000,ALERT,211.25,296.36,59.975,1493030703,"274151322000076","219011344069620",0.00,2.00,0,293.66,300.27,0.0,0.0,0.000,989013.0,989013.0,2805,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030734,1896108.00
04/24/2017 06:45,2,0.000,ALERT,211.03,298.17,59.996,1493030703,"201051344000868","219011344069620",0.00,1.50,0,295.76,306.58,0.0,0.0,0.000,670781.7,670781.7,2815,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030736,1896109.00
04/24/2017 06:45,2,0.000,ALERT,210.35,297.26,59.991,1493030703,"274151322000095","219011344069620",0.00,1.00,0,294.86,301.17,0.0,0.0,0.000,979450.4,979450.4,2812,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030738,1896110.00
04/24/2017 06:45,2,0.000,ALERT,211.03,297.57,60.002,1493030703,"201051344000988","219011344069620",0.00,2.00,0,293.06,305.68,0.0,0.0,0.000,610077.2,610077.2,2823,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030740,1896111.00
04/24/2017 06:45,2,0.000,ALERT,210.80,296.36,60.039,1493030703,"201051344001025","219011344069620",0.00,1.00,0,293.96,301.17,0.0,0.0,0.000,674595.7,674595.7,2820,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030742,1896112.00
04/24/2017 06:45,2,0.000,ALERT,210.80,297.57,59.996,1493030703,"201051344000458","219011344069620",0.00,3.00,0,295.46,305.68,0.0,0.0,0.000,682970.7,682970.7,2812,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030743,1896113.00
04/24/2017 06:45,2,0.000,ALERT,211.48,297.26,60.002,1493030703,"201051344000853","219011344069620",0.00,1.50,0,295.16,305.68,0.0,0.0,0.000,683409.9,683409.9,2818,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030745,1896114.00
04/24/2017 06:45,2,0.000,ALERT,211.03,296.96,59.996,1493030703,"201051344000685","219011344069620",0.00,1.50,0,294.56,301.77,0.0,0.0,0.000,675355.3,675355.3,2824,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030747,1896115.00
04/24/2017 06:45,2,0.000,ALERT,211.03,296.36,59.996,1493030703,"201051344000917","219011344069620",0.00,3.00,0,293.36,300.87,0.0,0.0,0.000,671989.9,671989.9,2821,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030749,1896116.00
04/24/2017 06:45,2,0.000,ALERT,211.25,297.26,60.034,1493030703,"201051344001145","219011344069620",0.00,1.50,0,294.56,302.07,0.0,0.0,0.000,679822.7,679822.7,2819,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030750,1896117.00
