ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 06:45,2,0.000,ALERT,210.80,296.36,59.996,1493030703,"201051344000651","219011344069620",0.00,0.50,0,293.66,300.57,0.0,0.0,0.000,668601.7,668601.7,2818,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030752,1896118.00
04/24/2017 06:45,2,0.000,ALERT,210.12,296.06,59.975,1493030703,"274151322000088","219011344069620",0.00,2.50,0,293.66,299.97,0.0,0.0,0.000,889274.2,889274.2,2809,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030754,1896119.00
04/24/2017 06:45,2,0.000,ALERT,211.25,295.76,60.007,1493030703,"274151322000068","219011344069620",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,766275.7,766275.7,2876,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030756,1896120.00
04/24/2017 06:45,2,0.000,ALERT,210.57,296.96,59.996,1493030703,"201051344001135","219011344069620",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,664252.1,664252.1,2816,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030758,1896121.00
04/24/2017 06:45,2,0.000,ALERT,210.80,298.17,60.012,1493030703,"201051344000594","219011344069620",0.00,1.00,0,295.46,306.88,0.0,0.0,0.000,684853.4,684853.4,2815,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030760,1896122.00
04/24/2017 06:45,2,0.000,ALERT,210.80,296.36,60.007,1493030703,"201051344001203","219011344069620",0.00,1.00,0,294.26,302.37,0.0,0.0,0.000,672957.9,672957.9,2819,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030762,1896123.00
04/24/2017 06:45,2,0.000,ALERT,210.35,296.96,59.996,1493030703,"274151322000054","219011344069620",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,907385.4,907385.4,2804,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030763,1896124.00
04/24/2017 06:45,2,0.000,ALERT,211.25,297.26,60.007,1493030703,"201051344000867","219011344069620",0.00,2.50,0,294.86,305.68,0.0,0.0,0.000,669721.2,669721.2,2821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030765,1896125.00
04/24/2017 06:45,2,0.000,ALERT,210.80,296.36,60.007,1493030703,"201051344001093","219011344069620",0.00,2.50,0,294.26,301.17,0.0,0.0,0.000,671790.0,671790.0,2817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030767,1896126.00
04/24/2017 06:45,2,0.000,ALERT,210.80,297.57,59.996,1493030703,"201051344000900","219011344069620",0.00,1.50,0,295.16,305.98,0.0,0.0,0.000,690931.5,690931.5,2824,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493030769,1896127.00
04/24/2017 06:45,2,0.000,ALERT,211.03,296.66,60.028,1493030703,"201051344000648","219011344069620",0.00,0.50,0,294.86,305.38,0.0,0.0,0.000,680355.6,680355.6,2819,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030770,1896128.00
04/24/2017 06:45,2,0.000,ALERT,211.03,297.87,60.007,1493030703,"201051344000569","219011344069620",0.00,1.50,0,296.06,305.98,0.0,0.0,0.000,693253.3,693253.3,2813,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030772,1896129.00
04/24/2017 06:45,2,0.000,ALERT,210.80,297.57,60.012,1493030703,"201051344000983","219011344069620",0.00,2.00,0,295.46,305.98,0.0,0.0,0.000,683901.9,683901.9,2817,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030774,1896130.00
04/24/2017 06:45,2,0.000,ALERT,210.80,297.26,59.965,1493030703,"201051344001158","219011344069620",0.00,0.50,0,295.16,305.68,0.0,0.0,0.000,669575.0,669575.0,2820,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030776,1896131.00
04/24/2017 06:45,2,0.000,ALERT,211.25,297.87,60.002,1493030703,"201051344000576","219011344069620",0.00,1.50,0,295.46,306.28,0.0,0.0,0.000,683738.0,683738.0,2822,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030778,1896132.00
04/24/2017 06:45,2,0.000,ALERT,210.57,295.46,60.002,1493030703,"274151322000087","219011344069620",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,879458.8,879458.8,2849,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493030780,1896133.00
04/24/2017 07:00,2,0.000,ALERT,211.48,297.57,59.991,1493031603,"201051344000645","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,682865.5,682865.5,2818,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031605,1896134.00
04/24/2017 07:00,2,0.018,ALERT,210.80,296.36,59.981,1493031603,"274151322000085","219011344069620",28.86,2.00,0,294.86,299.07,0.0,0.0,0.000,904398.3,904398.3,2806,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1493031607,1896135.00
04/24/2017 07:00,2,0.000,ALERT,211.93,297.57,59.986,1493031603,"201051344000633","219011344069620",0.00,1.00,0,293.96,299.67,0.0,0.0,0.000,669248.2,669248.2,2824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031609,1896136.00
04/24/2017 07:00,2,0.000,ALERT,211.25,297.57,59.986,1493031603,"201051344000469","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,672218.3,672218.3,2816,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031611,1896137.00
04/24/2017 07:00,2,0.000,ALERT,210.35,296.36,59.986,1493031603,"201051344000646","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,665796.8,665796.8,2821,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031613,1896138.00
04/24/2017 07:00,2,0.041,ALERT,210.35,295.76,59.981,1493031603,"274151322000052","219011344069620",28.98,2.00,0,294.56,299.37,0.0,0.0,0.000,937297.6,937297.6,2809,0,0,0,L,1151911521,0,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1493031615,1896139.00
04/24/2017 07:00,2,0.000,ALERT,210.80,296.36,59.986,1493031603,"201051344000585","219011344069620",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,676968.2,676968.2,2819,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031616,1896140.00
04/24/2017 07:00,2,0.000,ALERT,210.57,296.66,59.986,1493031603,"201051344001230","219011344069620",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,670190.9,670190.9,2824,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031618,1896141.00
04/24/2017 07:00,2,0.000,ALERT,211.25,297.57,59.991,1493031603,"201051344000582","219011344069620",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,660121.5,660121.5,2813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031620,1896142.00
04/24/2017 07:00,2,0.000,ALERT,210.35,296.66,59.986,1493031603,"201051344000955","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,678566.4,678566.4,2818,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031622,1896143.00
04/24/2017 07:00,2,0.000,ALERT,210.57,295.16,59.986,1493031603,"274151322000094","219011344069620",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,765875.2,765875.2,2883,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031623,1896144.00
04/24/2017 07:00,2,0.000,ALERT,211.25,298.47,59.986,1493031603,"201051344000579","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,689733.0,689733.0,2818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031625,1896145.00
04/24/2017 07:00,2,0.000,ALERT,210.57,296.96,59.986,1493031603,"201051344000890","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,672387.9,672387.9,2819,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031627,1896146.00
04/24/2017 07:00,2,0.000,ALERT,210.80,296.66,60.002,1493031603,"201051344000438","219011344069620",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,675299.5,675299.5,2814,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031629,1896147.00
04/24/2017 07:00,2,0.000,ALERT,211.03,296.06,59.981,1493031603,"201051344000417","219011344069620",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,635060.7,635060.7,2837,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031631,1896148.00
04/24/2017 07:00,2,0.020,ALERT,210.57,296.96,59.928,1493031603,"274151322000083","219011344069620",28.84,2.00,0,295.16,299.37,0.0,0.0,0.000,927781.7,927781.7,2812,0,0,0,L,1151911521,0,120.42,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493031632,1896149.00
04/24/2017 07:00,2,0.018,ALERT,211.25,296.36,59.965,1493031603,"274151322000076","219011344069620",29.76,2.00,0,294.86,299.37,0.0,0.0,0.000,989013.0,989013.0,2807,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493031634,1896150.00
04/24/2017 07:00,2,0.000,ALERT,211.25,298.77,59.965,1493031603,"201051344000868","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,670781.7,670781.7,2817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031636,1896151.00
04/24/2017 07:00,2,0.012,ALERT,210.57,296.66,59.954,1493031603,"274151322000095","219011344069620",29.08,1.00,0,295.76,299.67,0.0,0.0,0.000,979450.4,979450.4,2814,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493031638,1896152.00
04/24/2017 07:00,2,0.000,ALERT,211.03,297.87,59.959,1493031603,"201051344000988","219011344069620",0.00,1.50,0,293.06,299.67,0.0,0.0,0.000,610077.2,610077.2,2825,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031640,1896153.00
04/24/2017 07:00,2,0.074,ALERT,210.57,295.76,59.965,1493031603,"201051344001025","219011344069620",30.43,1.00,0,294.56,299.07,2.3,0.3,0.000,674595.7,674595.7,2822,0,0,0,L,1122011218,0,120.42,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493031641,1896154.00
04/24/2017 07:00,2,0.000,ALERT,211.25,298.17,59.959,1493031603,"201051344000458","219011344069620",0.00,3.00,0,293.96,301.17,0.0,0.0,0.000,682970.7,682970.7,2814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031643,1896155.00
04/24/2017 07:00,2,0.000,ALERT,211.70,297.87,59.954,1493031603,"201051344000853","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,683409.9,683409.9,2820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031645,1896156.00
04/24/2017 07:00,2,0.000,ALERT,211.25,296.96,59.959,1493031603,"201051344000685","219011344069620",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,675355.3,675355.3,2826,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031647,1896157.00
04/24/2017 07:00,2,0.062,ALERT,211.03,296.36,59.975,1493031603,"201051344000917","219011344069620",30.12,2.50,0,293.66,298.17,1.9,0.0,0.000,671989.9,671989.9,2823,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493031649,1896158.00
04/24/2017 07:00,2,0.000,ALERT,211.03,296.96,59.996,1493031603,"201051344001145","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,679822.7,679822.7,2821,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031651,1896159.00
04/24/2017 07:00,2,0.084,ALERT,210.80,296.06,59.970,1493031603,"201051344000651","219011344069620",30.16,0.50,0,294.56,298.17,2.6,0.6,0.000,668601.7,668601.7,2820,0,0,0,L,1122011218,0,121.33,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493031652,1896160.00
04/24/2017 07:00,2,0.008,ALERT,210.12,296.36,59.959,1493031603,"274151322000088","219011344069620",27.67,2.50,0,294.56,298.77,0.0,0.0,0.000,889274.2,889274.2,2811,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1493031654,1896161.00
04/24/2017 07:00,2,0.008,ALERT,211.48,295.76,59.959,1493031603,"274151322000068","219011344069620",40.02,3.00,0,294.26,379.92,0.0,0.0,0.000,766275.7,766275.7,2878,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493031656,1896162.00
04/24/2017 07:00,2,0.062,ALERT,210.35,296.36,59.986,1493031603,"201051344001135","219011344069620",30.61,1.50,0,295.16,299.07,1.9,0.0,0.000,664252.1,664252.1,2818,0,0,0,L,1122011218,0,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493031658,1896163.00
04/24/2017 07:00,2,0.000,ALERT,211.03,298.77,59.949,1493031603,"201051344000594","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,684853.4,684853.4,2817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031660,1896164.00
04/24/2017 07:00,2,0.072,ALERT,211.03,296.06,59.954,1493031603,"201051344001203","219011344069620",28.67,1.50,0,294.56,299.97,2.1,0.1,0.000,672957.9,672957.9,2821,0,0,0,L,1122011218,0,121.33,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1493031661,1896165.00
04/24/2017 07:00,2,0.014,ALERT,210.57,296.06,59.965,1493031603,"274151322000054","219011344069620",29.14,3.00,0,294.56,299.37,0.0,0.0,0.000,907385.4,907385.4,2806,0,0,0,L,1151911521,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493031663,1896166.00
04/24/2017 07:00,2,0.000,ALERT,211.25,297.26,59.954,1493031603,"201051344000867","219011344069620",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,669721.2,669721.2,2823,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031665,1896167.00
04/24/2017 07:00,2,0.129,ALERT,210.80,296.66,59.965,1493031603,"201051344001093","219011344069620",30.06,2.50,0,294.56,297.87,3.9,1.9,0.000,671790.0,671790.0,2819,0,0,0,L,1122011218,0,120.65,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493031667,1896168.00
04/24/2017 07:00,2,0.000,ALERT,211.03,297.87,59.970,1493031603,"201051344000900","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,690931.5,690931.5,2826,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031669,1896169.00
04/24/2017 07:00,2,0.000,ALERT,211.25,297.26,59.965,1493031603,"201051344000648","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,680355.6,680355.6,2821,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031670,1896170.00
04/24/2017 07:00,2,0.000,ALERT,211.25,298.47,59.954,1493031603,"201051344000569","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,693253.3,693253.3,2815,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031672,1896171.00
04/24/2017 07:00,2,0.000,ALERT,211.25,298.17,59.959,1493031603,"201051344000983","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,683901.9,683901.9,2819,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493031674,1896172.00
04/24/2017 07:00,2,0.000,ALERT,211.25,297.57,59.959,1493031603,"201051344001158","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,669575.0,669575.0,2822,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031676,1896173.00
04/24/2017 07:00,2,0.000,ALERT,211.70,298.17,59.959,1493031603,"201051344000576","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,683738.0,683738.0,2824,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493031677,1896174.00
04/24/2017 07:00,2,0.029,ALERT,210.57,295.16,59.954,1493031603,"274151322000087","219011344069620",28.33,3.00,0,293.96,298.17,0.0,0.0,0.000,879458.8,879458.8,2851,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493031679,1896175.00
04/24/2017 07:15,2,0.145,ALERT,211.48,297.57,59.981,1493032503,"201051344000645","219011344069620",22.98,2.50,0,296.06,300.27,3.4,1.3,0.000,682865.7,682865.7,2820,0,0,0,L,1122011218,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493032505,1896176.00
04/24/2017 07:15,2,0.070,ALERT,210.12,296.06,59.981,1493032503,"274151322000085","219011344069620",22.82,2.50,0,293.66,299.97,1.6,0.0,0.000,904398.3,904398.3,2808,0,0,0,L,1151911521,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1493032507,1896177.00
04/24/2017 07:15,2,0.160,ALERT,211.48,296.96,59.991,1493032503,"201051344000633","219011344069620",22.09,1.50,0,294.26,299.67,3.6,1.5,0.000,669248.4,669248.4,2826,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1493032509,1896178.00
04/24/2017 07:15,2,0.188,ALERT,211.03,297.57,59.954,1493032503,"201051344000469","219011344069620",22.58,1.00,0,295.16,299.97,4.3,2.2,0.000,672218.7,672218.7,2818,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1493032511,1896179.00
04/24/2017 07:15,2,0.182,ALERT,210.80,298.17,59.981,1493032503,"201051344000646","219011344069620",20.30,1.50,0,294.26,301.17,3.8,1.7,0.000,665797.1,665797.1,2823,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493032512,1896180.00
04/24/2017 07:15,2,0.094,ALERT,209.90,296.66,59.981,1493032503,"274151322000052","219011344069620",21.79,2.50,0,293.36,299.97,2.1,0.2,0.000,937297.6,937297.6,2811,0,0,0,L,1151911521,0,120.20,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1493032514,1896181.00
04/24/2017 07:15,2,0.162,ALERT,211.25,298.77,60.007,1493032503,"201051344000585","219011344069620",21.73,2.50,0,294.26,301.17,3.6,1.6,0.000,676968.5,676968.5,2821,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493032516,1896182.00
04/24/2017 07:15,2,0.160,ALERT,211.03,298.77,59.996,1493032503,"201051344001230","219011344069620",21.63,2.00,0,294.86,301.77,3.5,1.5,0.000,670191.2,670191.2,2826,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1493032518,1896183.00
04/24/2017 07:15,2,0.199,ALERT,211.48,299.37,59.991,1493032503,"201051344000582","219011344069620",19.90,1.00,0,295.76,302.37,4.0,2.0,0.000,660121.9,660121.9,2815,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493032520,1896184.00
04/24/2017 07:15,2,0.207,ALERT,210.57,298.47,59.981,1493032503,"201051344000955","219011344069620",21.31,2.00,0,294.56,301.47,4.5,2.4,0.000,678566.8,678566.8,2820,0,0,0,L,1122011218,0,120.42,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493032521,1896185.00
04/24/2017 07:15,2,0.000,ALERT,210.35,295.16,59.986,1493032503,"274151322000094","219011344069620",41.55,1.50,0,293.06,397.66,0.0,0.0,0.000,765875.2,765875.2,2885,0,0,0,L,1151911521,0,120.65,121.33,0002,-1,0,0,0,0,0,0,161,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1493032523,1896186.00
04/24/2017 07:15,2,0.186,ALERT,210.80,297.87,59.986,1493032503,"201051344000579","219011344069620",22.13,2.00,0,296.66,301.17,4.2,2.1,0.000,689733.4,689733.4,2820,0,0,0,L,1122011218,0,120.20,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1493032525,1896187.00
04/24/2017 07:15,2,0.182,ALERT,211.03,299.37,60.002,1493032503,"201051344000890","219011344069620",23.36,2.00,0,295.16,302.68,4.3,2.3,0.000,672388.3,672388.3,2821,0,0,0,L,1122011218,0,121.10,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493032527,1896188.00
04/24/2017 07:15,2,0.188,ALERT,211.25,298.77,59.975,1493032503,"201051344000438","219011344069620",23.14,1.50,0,294.86,301.77,4.4,2.4,0.000,675300.0,675300.0,2816,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493032529,1896189.00
04/24/2017 07:15,2,0.225,ALERT,211.25,298.17,60.012,1493032503,"201051344000417","219011344069620",18.21,2.00,0,293.96,301.17,4.2,2.1,0.000,635061.2,635061.2,2839,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493032530,1896190.00
04/24/2017 07:15,2,0.070,ALERT,210.12,296.06,60.007,1493032503,"274151322000083","219011344069620",22.13,2.50,0,293.96,300.27,1.6,0.0,0.000,927781.7,927781.7,2814,0,0,0,L,1151911521,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1493032532,1896191.00
04/24/2017 07:15,2,0.072,ALERT,211.03,295.76,59.981,1493032503,"274151322000076","219011344069620",22.88,2.50,0,293.66,299.97,1.7,0.0,0.000,989013.0,989013.0,2809,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493032534,1896192.00
04/24/2017 07:15,2,0.150,ALERT,210.80,298.47,60.028,1493032503,"201051344000868","219011344069620",21.63,2.00,0,296.36,301.17,3.3,1.3,0.000,670782.0,670782.0,2819,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493032536,1896193.00
04/24/2017 07:15,2,0.064,ALERT,209.90,296.66,59.975,1493032503,"274151322000095","219011344069620",22.74,1.50,0,294.86,300.57,1.5,0.0,0.000,979450.4,979450.4,2816,0,0,0,L,1151911521,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1493032538,1896194.00
04/24/2017 07:15,2,0.137,ALERT,210.57,297.26,60.002,1493032503,"201051344000988","219011344069620",17.93,2.00,0,293.66,299.97,2.5,0.5,0.000,610077.3,610077.3,2827,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1493032540,1896195.00
04/24/2017 07:15,2,0.154,ALERT,211.03,297.57,59.996,1493032503,"201051344001025","219011344069620",23.76,1.50,0,294.26,301.77,3.7,1.7,0.000,674596.0,674596.0,2824,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493032542,1896196.00
04/24/2017 07:15,2,0.164,ALERT,210.57,297.26,60.055,1493032503,"201051344000458","219011344069620",22.13,3.30,0,296.06,301.17,3.7,1.7,0.000,682971.0,682971.0,2816,0,0,0,L,1122011218,0,120.20,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493032544,1896197.00
04/24/2017 07:15,2,0.146,ALERT,211.25,297.57,59.991,1493032503,"201051344000853","219011344069620",20.89,2.00,0,296.06,300.57,3.1,1.1,0.000,683410.1,683410.1,2822,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1493032545,1896198.00
04/24/2017 07:15,2,0.158,ALERT,211.25,298.17,59.986,1493032503,"201051344000685","219011344069620",22.78,2.00,0,294.26,301.77,3.7,1.7,0.000,675355.6,675355.6,2828,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493032547,1896199.00
04/24/2017 07:15,2,0.156,ALERT,211.25,298.17,59.996,1493032503,"201051344000917","219011344069620",22.34,3.00,0,293.36,300.87,3.5,1.5,0.000,671990.2,671990.2,2825,0,0,0,L,1122011218,0,120.88,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1493032549,1896200.00
04/24/2017 07:15,2,0.141,ALERT,211.48,298.77,60.002,1493032503,"201051344001145","219011344069620",22.96,1.50,0,295.16,302.07,3.3,1.3,0.000,679822.9,679822.9,2823,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493032551,1896201.00
04/24/2017 07:15,2,0.215,ALERT,211.03,297.87,60.002,1493032503,"201051344000651","219011344069620",19.78,1.00,0,294.26,300.87,4.3,2.2,0.000,668602.2,668602.2,2822,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493032553,1896202.00
04/24/2017 07:15,2,0.055,ALERT,209.90,295.46,59.996,1493032503,"274151322000088","219011344069620",21.83,3.30,0,293.36,299.37,1.2,0.0,0.000,889274.2,889274.2,2813,0,0,0,L,1151911521,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1493032554,1896203.00
04/24/2017 07:15,2,0.006,ALERT,210.57,294.86,60.002,1493032503,"274151322000068","219011344069620",41.81,3.30,0,292.76,402.77,0.0,0.0,0.000,766275.7,766275.7,2880,0,0,0,L,1151911521,0,121.10,121.55,0002,2,0,0,0,0,0,0,177,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1493032556,1896204.00
04/24/2017 07:15,2,0.145,ALERT,210.80,298.47,60.023,1493032503,"201051344001135","219011344069620",23.24,2.00,0,294.86,301.77,3.4,1.4,0.000,664252.3,664252.3,2820,0,0,0,L,1122011218,0,120.65,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493032558,1896205.00
04/24/2017 07:15,2,0.162,ALERT,210.35,297.57,59.991,1493032503,"201051344000594","219011344069620",22.30,1.50,0,295.46,300.27,3.7,1.6,0.000,684853.7,684853.7,2819,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1493032560,1896206.00
04/24/2017 07:15,2,0.178,ALERT,211.03,297.87,60.002,1493032503,"201051344001203","219011344069620",20.40,1.50,0,294.56,302.98,3.7,1.6,0.000,672958.2,672958.2,2823,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493032562,1896207.00
04/24/2017 07:15,2,0.066,ALERT,209.67,296.06,59.981,1493032503,"274151322000054","219011344069620",22.42,3.30,0,293.66,299.97,1.5,0.0,0.000,907385.4,907385.4,2808,0,0,0,L,1151911521,0,120.65,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493032563,1896208.00
04/24/2017 07:15,2,0.146,ALERT,211.03,296.66,59.996,1493032503,"201051344000867","219011344069620",22.19,2.00,0,295.16,300.57,3.3,1.3,0.000,669721.4,669721.4,2825,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493032565,1896209.00
04/24/2017 07:15,2,0.213,ALERT,211.03,298.47,60.044,1493032503,"201051344001093","219011344069620",22.44,3.00,0,294.56,301.17,4.8,2.7,0.000,671790.6,671790.6,2821,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493032567,1896210.00
04/24/2017 07:15,2,0.090,ALERT,210.35,296.96,59.991,1493032503,"201051344000900","219011344069620",21.63,2.00,0,295.76,299.97,2.0,0.0,0.000,690931.5,690931.5,2828,0,0,0,L,1122011218,0,120.20,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1493032569,1896211.00
04/24/2017 07:15,2,0.172,ALERT,210.80,296.66,60.002,1493032503,"201051344000648","219011344069620",21.37,1.00,0,295.46,300.57,3.8,1.7,0.000,680355.9,680355.9,2823,0,0,0,L,1122011218,0,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1493032571,1896212.00
04/24/2017 07:15,2,0.164,ALERT,210.57,297.57,59.996,1493032503,"201051344000569","219011344069620",21.79,2.00,0,296.36,301.17,3.6,1.6,0.000,693253.6,693253.6,2817,0,0,0,L,1122011218,0,119.75,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493032573,1896213.00
04/24/2017 07:15,2,0.148,ALERT,210.57,297.57,59.986,1493032503,"201051344000983","219011344069620",22.09,2.00,0,296.36,300.87,3.4,1.3,0.000,683902.1,683902.1,2821,0,0,0,L,1122011218,0,120.20,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1493032574,1896214.00
04/24/2017 07:15,2,0.146,ALERT,210.80,297.26,59.991,1493032503,"201051344001158","219011344069620",21.51,1.00,0,295.46,299.97,3.2,1.1,0.000,669575.2,669575.2,2824,0,0,0,L,1122011218,0,120.20,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493032576,1896215.00
04/24/2017 07:15,2,0.170,ALERT,211.03,297.87,59.986,1493032503,"201051344000576","219011344069620",21.53,2.00,0,296.06,300.27,3.7,1.6,0.000,683738.3,683738.3,2826,0,0,0,L,1122011218,0,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1493032578,1896216.00
04/24/2017 07:15,2,0.080,ALERT,210.12,295.46,59.991,1493032503,"274151322000087","219011344069620",21.25,3.30,0,292.46,299.07,1.7,0.0,0.000,879458.8,879458.8,2853,0,0,0,L,1151911521,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1493032580,1896217.00
04/24/2017 07:30,2,0.217,ACTIVE,210.80,333.63,59.991,1493033404,"201051344000645","219011344069620",28.45,3.30,0,295.76,349.26,6.3,4.1,0.018,682866.4,682866.4,2822,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033405,1896218.00
04/24/2017 07:30,2,0.113,ACTIVE,209.90,333.33,59.965,1493033404,"274151322000085","219011344069620",29.52,3.70,0,293.66,339.65,3.3,1.3,0.004,904398.4,904398.4,2810,0,0,0,L,1151911521,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033406,1896219.00
04/24/2017 07:30,2,0.250,ACTIVE,211.03,335.14,60.002,1493033404,"201051344000633","219011344069620",27.00,2.50,0,293.96,349.86,6.9,4.7,0.013,669249.1,669249.1,2828,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033407,1896220.00
04/24/2017 07:30,2,0.258,ACTIVE,210.35,333.03,59.991,1493033404,"201051344000469","219011344069620",28.55,2.00,0,294.86,349.26,7.5,5.3,0.009,672219.6,672219.6,2820,0,0,0,L,1122011218,0,119.75,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033408,1896221.00
04/24/2017 07:30,2,0.242,ACTIVE,210.57,334.24,59.986,1493033404,"201051344000646","219011344069620",28.31,2.50,0,296.06,350.17,7.0,4.8,0.018,665797.8,665797.8,2825,0,0,0,L,1122011218,0,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033409,1896222.00
04/24/2017 07:30,2,0.156,ACTIVE,209.44,333.33,59.996,1493033404,"274151322000052","219011344069620",27.85,3.70,0,293.36,344.15,4.5,2.4,0.013,937297.8,937297.8,2813,0,0,0,L,1151911521,0,120.20,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033410,1896223.00
04/24/2017 07:30,2,0.236,ACTIVE,210.57,334.84,59.975,1493033404,"201051344000585","219011344069620",28.65,3.30,0,296.66,348.36,6.8,4.7,0.022,676969.2,676969.2,2823,0,0,0,L,1122011218,0,120.42,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033411,1896224.00
04/24/2017 07:30,2,0.254,ACTIVE,210.57,333.03,59.996,1493033404,"201051344001230","219011344069620",26.06,3.00,0,296.96,350.47,6.7,4.6,0.013,670191.9,670191.9,2828,0,0,0,L,1122011218,0,120.88,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033412,1896225.00
04/24/2017 07:30,2,0.256,ACTIVE,211.25,334.54,59.996,1493033404,"201051344000582","219011344069620",28.59,2.00,0,296.66,356.18,7.5,5.3,0.013,660122.7,660122.7,2817,0,0,0,L,1122011218,0,121.10,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033412,1896226.00
04/24/2017 07:30,2,0.277,ACTIVE,210.12,333.63,60.002,1493033404,"201051344000955","219011344069620",28.07,3.00,0,296.36,348.36,7.9,5.7,0.013,678567.8,678567.8,2822,0,0,0,L,1122011218,0,120.20,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033413,1896227.00
04/24/2017 07:30,2,0.076,ALERT,209.90,333.33,59.996,1493033404,"274151322000094","219011344069620",29.00,2.50,0,293.06,407.57,2.2,0.2,0.004,765875.2,765875.2,2887,0,0,0,L,1151911521,0,120.65,120.88,0002,0,0,0,0,0,0,0,232,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033415,1896228.00
04/24/2017 07:30,2,0.268,ACTIVE,210.35,332.43,59.996,1493033404,"201051344000579","219011344069620",28.27,3.00,0,296.36,347.76,7.7,5.5,0.018,689734.3,689734.3,2822,0,0,0,L,1122011218,0,119.97,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033416,1896229.00
04/24/2017 07:30,2,0.266,ACTIVE,210.35,333.93,59.996,1493033404,"201051344000890","219011344069620",28.29,3.30,0,297.57,348.96,7.6,5.4,0.022,672389.3,672389.3,2823,0,0,0,L,1122011218,0,120.88,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033417,1896230.00
04/24/2017 07:30,2,0.271,ACTIVE,210.80,334.54,59.991,1493033404,"201051344000438","219011344069620",28.23,2.50,0,296.96,347.46,7.8,5.6,0.018,675300.9,675300.9,2818,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033418,1896231.00
04/24/2017 07:30,2,0.287,ALERT,211.03,334.54,59.996,1493033404,"201051344000417","219011344069620",19.52,2.50,0,296.36,350.17,5.7,3.6,0.000,635061.8,635061.8,2841,0,0,0,L,1122011218,0,120.65,120.65,0002,0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033420,1896232.00
04/24/2017 07:30,2,0.135,ACTIVE,210.12,333.03,59.986,1493033404,"274151322000083","219011344069620",27.79,3.70,0,293.96,345.36,3.8,1.8,0.013,927781.8,927781.8,2816,0,0,0,L,1151911521,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033421,1896233.00
04/24/2017 07:30,2,0.148,ACTIVE,210.57,333.33,59.996,1493033404,"274151322000076","219011344069620",27.73,3.70,0,293.96,355.88,4.2,2.1,0.013,989013.1,989013.1,2811,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033422,1896234.00
04/24/2017 07:30,2,0.230,ACTIVE,210.12,333.03,59.996,1493033404,"201051344000868","219011344069620",27.29,3.00,0,296.36,351.07,6.4,4.3,0.013,670782.6,670782.6,2821,0,0,0,L,1122011218,0,119.97,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033423,1896235.00
04/24/2017 07:30,2,0.135,ACTIVE,209.90,332.43,59.996,1493033404,"274151322000095","219011344069620",27.81,3.00,0,294.56,340.55,3.8,1.8,0.009,979450.5,979450.5,2818,0,0,0,L,1151911521,0,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033424,1896236.00
04/24/2017 07:30,2,0.209,ALERT,210.35,334.24,60.007,1493033404,"201051344000988","219011344069620",18.81,3.00,0,293.06,348.96,4.0,1.9,0.000,610077.5,610077.5,2829,0,0,0,L,1122011218,0,119.75,120.88,0002,-0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033425,1896237.00
04/24/2017 07:30,2,0.244,ACTIVE,210.57,333.33,59.991,1493033404,"201051344001025","219011344069620",28.39,2.00,0,296.06,351.37,7.0,4.9,0.022,674596.8,674596.8,2826,0,0,0,L,1122011218,0,120.42,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033426,1896238.00
04/24/2017 07:30,2,0.229,ACTIVE,210.35,332.73,60.018,1493033404,"201051344000458","219011344069620",29.58,4.00,0,295.76,346.26,6.9,4.7,0.013,682971.7,682971.7,2818,0,0,0,L,1122011218,0,120.20,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033427,1896239.00
04/24/2017 07:30,2,0.234,ACTIVE,210.80,334.54,59.986,1493033404,"201051344000853","219011344069620",26.36,3.00,0,295.46,348.06,6.3,4.2,0.013,683410.7,683410.7,2824,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033428,1896240.00
04/24/2017 07:30,2,0.254,ACTIVE,211.03,335.14,59.965,1493033404,"201051344000685","219011344069620",27.81,3.00,0,296.66,353.77,7.2,5.0,0.018,675356.4,675356.4,2830,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033429,1896241.00
04/24/2017 07:30,2,0.221,ACTIVE,211.03,334.84,59.996,1493033404,"201051344000917","219011344069620",29.40,3.70,0,295.46,349.26,6.6,4.5,0.013,671990.9,671990.9,2827,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033430,1896242.00
04/24/2017 07:30,2,0.270,ACTIVE,210.80,334.54,59.996,1493033404,"201051344000651","219011344069620",28.31,1.50,0,296.06,351.37,7.8,5.6,0.009,668603.1,668603.1,2824,0,0,0,L,1122011218,0,121.10,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033432,1896243.00
04/24/2017 07:30,2,0.125,ACTIVE,209.44,333.03,59.954,1493033404,"274151322000088","219011344069620",25.56,4.00,0,293.36,341.45,3.3,1.2,0.000,889274.2,889274.2,2815,0,0,0,L,1151911521,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033433,1896244.00
04/24/2017 07:30,2,0.094,ALERT,210.57,333.93,60.002,1493033404,"274151322000068","219011344069620",29.16,4.00,0,293.66,412.98,2.8,0.8,0.004,766275.8,766275.8,2882,0,0,0,L,1151911521,0,121.10,121.10,0002,3,0,0,0,0,0,0,216,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033435,1896245.00
04/24/2017 07:30,2,0.229,ACTIVE,210.35,332.13,59.991,1493033404,"201051344001135","219011344069620",27.83,2.50,0,296.96,348.36,6.5,4.3,0.018,664253.0,664253.0,2822,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033436,1896246.00
04/24/2017 07:30,2,0.252,ACTIVE,210.12,332.73,60.039,1493033404,"201051344000594","219011344069620",27.55,2.50,0,294.86,346.86,7.1,4.9,0.009,684854.5,684854.5,2821,0,0,0,L,1122011218,0,119.97,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033437,1896247.00
04/24/2017 07:30,2,0.246,ACTIVE,210.80,333.33,59.959,1493033404,"201051344001203","219011344069620",27.85,2.50,0,296.06,356.78,7.0,4.8,0.018,672959.0,672959.0,2825,0,0,0,L,1122011218,0,121.33,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033438,1896248.00
04/24/2017 07:30,2,0.115,ACTIVE,209.44,332.43,59.986,1493033404,"274151322000054","219011344069620",29.40,4.50,0,293.96,339.95,3.4,1.4,0.009,907385.5,907385.5,2810,0,0,0,L,1151911521,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033439,1896249.00
04/24/2017 07:30,2,0.230,ACTIVE,210.57,332.73,59.991,1493033404,"201051344000867","219011344069620",27.43,3.30,0,294.86,345.96,6.4,4.3,0.013,669722.1,669722.1,2827,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033440,1896250.00
04/24/2017 07:30,2,0.295,ACTIVE,210.57,333.93,59.991,1493033404,"201051344001093","219011344069620",27.99,3.30,0,296.36,352.57,8.4,6.2,0.022,671791.7,671791.7,2823,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033440,1896251.00
04/24/2017 07:30,2,0.166,ACTIVE,210.12,332.73,60.012,1493033404,"201051344000900","219011344069620",27.41,3.00,0,295.16,348.06,4.7,2.6,0.009,690931.8,690931.8,2830,0,0,0,L,1122011218,0,119.97,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033441,1896252.00
04/24/2017 07:30,2,0.252,ACTIVE,210.35,332.73,59.996,1493033404,"201051344000648","219011344069620",28.07,2.00,0,294.86,348.36,7.2,5.0,0.013,680356.7,680356.7,2825,0,0,0,L,1122011218,0,119.75,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033442,1896253.00
04/24/2017 07:30,2,0.236,ACTIVE,210.35,333.33,59.991,1493033404,"201051344000569","219011344069620",28.77,3.00,0,296.06,346.26,6.9,4.8,0.013,693254.4,693254.4,2819,0,0,0,L,1122011218,0,119.75,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033443,1896254.00
04/24/2017 07:30,2,0.211,ACTIVE,210.12,332.43,59.996,1493033404,"201051344000983","219011344069620",29.46,3.00,0,295.76,346.26,6.3,4.2,0.009,683902.8,683902.8,2823,0,0,0,L,1122011218,0,119.97,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033444,1896255.00
04/24/2017 07:30,2,0.227,ACTIVE,210.35,333.03,59.986,1493033404,"201051344001158","219011344069620",27.17,2.00,0,294.86,348.96,6.2,4.1,0.013,669575.8,669575.8,2826,0,0,0,L,1122011218,0,119.97,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033445,1896256.00
04/24/2017 07:30,2,0.268,ACTIVE,210.80,334.54,59.991,1493033404,"201051344000576","219011344069620",26.54,2.50,0,295.76,346.56,7.2,5.0,0.013,683739.0,683739.0,2828,0,0,0,L,1122011218,0,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033446,1896257.00
04/24/2017 07:30,2,0.145,ALERT,209.90,333.63,59.996,1493033404,"274151322000087","219011344069620",27.08,4.50,0,292.76,342.35,4.0,2.0,0.013,879459.0,879459.0,2855,0,0,0,L,1151911521,0,120.88,120.65,0002,4,0,0,0,0,0,0,44,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033448,1896258.00
04/24/2017 07:30,2,0.225,ACTIVE,210.80,334.24,59.996,1493033404,"201051344001145","219011344069620",28.35,2.50,0,296.96,354.37,6.4,4.3,0.018,679823.6,679823.6,2825,0,0,0,L,1122011218,1,120.88,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493033449,1896259.00
04/24/2017 07:45,2,0.318,ACTIVE,210.80,333.93,59.954,1493034303,"201051344000645","219011344069620",29.48,3.70,0,318.30,347.76,9.5,7.3,0.035,682867.7,682867.7,2823,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034304,1896260.00
04/24/2017 07:45,2,0.238,ACTIVE,210.12,333.33,59.986,1493034303,"274151322000085","219011344069620",27.83,4.50,0,325.22,340.55,6.7,4.6,0.035,904399.1,904399.1,2811,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034305,1896261.00
04/24/2017 07:45,2,0.338,ACTIVE,211.25,335.74,59.959,1493034303,"201051344000633","219011344069620",28.94,3.00,0,305.08,357.38,9.9,7.7,0.040,669250.6,669250.6,2829,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034306,1896262.00
