ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 07:45,2,0.350,ACTIVE,210.80,333.63,59.954,1493034303,"201051344000469","219011344069620",29.50,2.50,0,312.89,348.66,10.5,8.2,0.044,672221.2,672221.2,2821,0,0,0,L,1122011218,0,119.75,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034307,1896263.00
04/24/2017 07:45,2,0.354,ACTIVE,210.57,335.14,59.975,1493034303,"201051344000646","219011344069620",29.04,3.00,0,326.42,342.35,10.4,8.2,0.044,665799.4,665799.4,2826,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034308,1896264.00
04/24/2017 07:45,2,0.264,ACTIVE,209.67,333.63,60.002,1493034303,"274151322000052","219011344069620",28.75,4.50,0,329.13,337.84,7.7,5.5,0.031,937298.8,937298.8,2814,0,0,0,L,1151911521,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034309,1896265.00
04/24/2017 07:45,2,0.354,ACTIVE,211.03,336.64,59.933,1493034303,"201051344000585","219011344069620",28.98,3.70,0,327.92,340.25,10.4,8.2,0.053,676970.8,676970.8,2824,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034309,1896266.00
04/24/2017 07:45,2,0.338,ACTIVE,210.80,334.54,59.954,1493034303,"201051344001230","219011344069620",29.66,3.30,0,320.11,344.45,10.2,7.9,0.044,670193.4,670193.4,2829,0,0,0,L,1122011218,0,121.10,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034310,1896267.00
04/24/2017 07:45,2,0.367,ACTIVE,211.48,336.34,59.975,1493034303,"201051344000582","219011344069620",28.92,2.50,0,329.13,339.95,10.8,8.5,0.044,660124.4,660124.4,2818,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034311,1896268.00
04/24/2017 07:45,2,0.371,ACTIVE,210.57,335.14,59.933,1493034303,"201051344000955","219011344069620",30.08,3.30,0,327.02,339.34,11.4,9.0,0.044,678569.6,678569.6,2823,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034312,1896269.00
04/24/2017 07:45,2,0.154,ALERT,209.90,342.05,59.954,1493034303,"274151322000094","219011344069620",31.57,3.30,0,293.36,414.49,4.9,2.8,0.013,765875.6,765875.6,2889,0,0,0,L,1151911521,0,120.20,121.10,0002,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034314,1896270.00
04/24/2017 07:45,2,0.342,ACTIVE,210.80,336.94,59.959,1493034303,"201051344000579","219011344069620",31.11,3.30,0,322.51,342.05,10.8,8.5,0.040,689736.0,689736.0,2823,0,0,0,L,1122011218,0,120.20,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034315,1896271.00
04/24/2017 07:45,2,0.383,ACTIVE,210.80,335.74,59.938,1493034303,"201051344000890","219011344069620",29.22,3.30,0,327.62,340.85,11.4,9.0,0.057,672391.0,672391.0,2824,0,0,0,L,1122011218,0,121.10,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034316,1896272.00
04/24/2017 07:45,2,0.375,ACTIVE,211.25,336.04,59.954,1493034303,"201051344000438","219011344069620",29.58,3.00,0,328.52,340.85,11.3,9.0,0.044,675302.7,675302.7,2819,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034317,1896273.00
04/24/2017 07:45,2,0.432,ACTIVE,211.25,335.44,59.986,1493034303,"201051344000417","219011344069620",18.77,3.30,0,294.56,338.44,8.2,6.0,0.027,635063.0,635063.0,2843,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034318,1896274.00
04/24/2017 07:45,2,0.240,ACTIVE,210.12,333.93,59.965,1493034303,"274151322000083","219011344069620",28.63,4.50,0,329.73,338.14,7.0,4.8,0.035,927782.5,927782.5,2817,0,0,0,L,1151911521,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034319,1896275.00
04/24/2017 07:45,2,0.252,ACTIVE,210.57,333.63,59.965,1493034303,"274151322000076","219011344069620",29.76,4.50,0,331.23,338.14,7.6,5.4,0.035,989014.0,989014.0,2812,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034320,1896276.00
04/24/2017 07:45,2,0.322,ACTIVE,210.57,333.63,59.949,1493034303,"201051344000868","219011344069620",29.68,3.30,0,315.60,347.76,9.7,7.5,0.040,670784.0,670784.0,2822,0,0,0,L,1122011218,0,120.20,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034321,1896277.00
04/24/2017 07:45,2,0.248,ACTIVE,210.12,333.03,59.975,1493034303,"274151322000095","219011344069620",28.84,3.70,0,329.73,337.24,7.2,5.0,0.035,979451.3,979451.3,2819,0,0,0,L,1151911521,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034322,1896278.00
04/24/2017 07:45,2,0.320,ACTIVE,210.57,334.24,59.954,1493034303,"201051344000988","219011344069620",19.26,3.30,0,291.85,338.74,6.3,4.1,0.018,610078.2,610078.2,2831,0,0,0,L,1122011218,0,119.97,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034323,1896279.00
04/24/2017 07:45,2,0.350,ACTIVE,210.80,334.54,59.970,1493034303,"201051344001025","219011344069620",30.26,3.00,0,328.22,340.85,10.7,8.4,0.049,674598.4,674598.4,2827,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034324,1896280.00
04/24/2017 07:45,2,0.256,ACTIVE,210.57,351.07,59.965,1493034303,"201051344000458","219011344069620",32.64,5.00,0,317.70,353.47,8.5,6.2,0.022,682973.1,682973.1,2819,0,0,0,L,1122011218,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034325,1896281.00
04/24/2017 07:45,2,0.312,ACTIVE,211.25,335.74,59.949,1493034303,"201051344000853","219011344069620",30.71,3.30,0,319.51,347.76,9.8,7.5,0.044,683412.1,683412.1,2825,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034325,1896282.00
04/24/2017 07:45,2,0.363,ACTIVE,211.25,336.64,59.954,1493034303,"201051344000685","219011344069620",28.92,3.30,0,323.72,345.06,10.7,8.4,0.053,675358.0,675358.0,2831,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034326,1896283.00
04/24/2017 07:45,2,0.252,ACTIVE,211.03,353.77,59.965,1493034303,"201051344000917","219011344069620",32.74,4.50,0,327.32,355.88,8.4,6.2,0.027,671992.3,671992.3,2828,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034328,1896284.00
04/24/2017 07:45,2,0.334,ACTIVE,211.25,336.04,59.959,1493034303,"201051344001145","219011344069620",29.40,3.00,0,328.22,340.55,10.0,7.7,0.049,679825.0,679825.0,2826,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034329,1896285.00
04/24/2017 07:45,2,0.377,ACTIVE,211.03,335.74,60.018,1493034303,"201051344000651","219011344069620",29.00,2.50,0,327.92,339.95,11.1,8.8,0.053,668604.8,668604.8,2825,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034330,1896286.00
04/24/2017 07:45,2,0.229,ACTIVE,209.67,333.03,59.965,1493034303,"274151322000088","219011344069620",27.53,5.00,0,329.13,337.24,6.4,4.2,0.031,889274.8,889274.8,2816,0,0,0,L,1151911521,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034330,1896287.00
04/24/2017 07:45,2,0.176,ACTIVE,210.80,354.97,59.965,1493034303,"274151322000068","219011344069620",32.98,5.00,0,308.99,365.49,5.8,3.7,0.027,766276.2,766276.2,2884,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034331,1896288.00
04/24/2017 07:45,2,0.336,ACTIVE,210.57,334.54,59.965,1493034303,"201051344001135","219011344069620",29.92,3.30,0,328.52,339.34,10.2,7.9,0.053,664254.5,664254.5,2823,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034332,1896289.00
04/24/2017 07:45,2,0.344,ACTIVE,210.57,333.33,59.975,1493034303,"201051344000594","219011344069620",29.78,3.00,0,320.41,342.35,10.4,8.1,0.040,684856.0,684856.0,2822,0,0,0,L,1122011218,0,120.20,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034333,1896290.00
04/24/2017 07:45,2,0.354,ACTIVE,211.03,335.14,59.970,1493034303,"201051344001203","219011344069620",28.94,3.00,0,328.52,341.15,10.4,8.1,0.053,672960.5,672960.5,2826,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034334,1896291.00
04/24/2017 07:45,2,0.176,ACTIVE,209.90,339.04,59.981,1493034303,"274151322000054","219011344069620",31.21,5.50,0,329.13,340.55,5.5,3.4,0.018,907386.1,907386.1,2811,0,0,0,L,1151911521,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034335,1896292.00
04/24/2017 07:45,2,0.318,ACTIVE,211.03,333.03,59.965,1493034303,"201051344000867","219011344069620",30.20,3.70,0,312.59,350.17,9.8,7.5,0.040,669723.5,669723.5,2828,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034336,1896293.00
04/24/2017 07:45,2,0.393,ACTIVE,211.03,335.74,59.959,1493034303,"201051344001093","219011344069620",29.88,4.00,0,327.32,340.85,11.9,9.6,0.049,671793.6,671793.6,2824,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034337,1896294.00
04/24/2017 07:45,2,0.264,ACTIVE,210.80,334.84,59.970,1493034303,"201051344000900","219011344069620",29.54,3.00,0,314.70,346.86,7.9,5.7,0.049,690932.7,690932.7,2831,0,0,0,L,1122011218,0,120.42,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034338,1896295.00
04/24/2017 07:45,2,0.348,ACTIVE,211.03,334.24,59.975,1493034303,"201051344000648","219011344069620",29.18,2.50,0,321.61,344.76,10.3,8.0,0.044,680358.3,680358.3,2826,0,0,0,L,1122011218,0,119.97,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034339,1896296.00
04/24/2017 07:45,2,0.328,ACTIVE,210.80,333.93,59.991,1493034303,"201051344000569","219011344069620",30.30,3.30,0,327.02,339.95,10.1,7.8,0.044,693255.9,693255.9,2820,0,0,0,L,1122011218,0,119.97,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034340,1896297.00
04/24/2017 07:45,2,0.320,ACTIVE,210.80,334.24,59.959,1493034303,"201051344000983","219011344069620",30.02,3.70,0,323.41,342.65,9.8,7.5,0.044,683904.1,683904.1,2824,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034341,1896298.00
04/24/2017 07:45,2,0.311,ACTIVE,210.80,334.24,59.991,1493034303,"201051344001158","219011344069620",30.08,2.50,0,318.00,345.96,9.5,7.3,0.040,669577.2,669577.2,2827,0,0,0,L,1122011218,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034341,1896299.00
04/24/2017 07:45,2,0.344,ACTIVE,211.25,335.74,60.018,1493034303,"201051344000576","219011344069620",30.02,3.00,0,313.50,351.67,10.5,8.2,0.040,683740.6,683740.6,2829,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034342,1896300.00
04/24/2017 07:45,2,0.242,ACTIVE,210.12,334.24,59.981,1493034303,"274151322000087","219011344069620",28.86,6.00,0,306.88,360.69,7.1,4.9,0.018,879459.8,879459.8,2857,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493034343,1896301.00
04/24/2017 08:00,2,0.451,ACTIVE,212.16,338.14,59.981,1493035203,"201051344000645","219011344069620",29.28,4.00,0,328.52,343.25,13.4,11.1,0.071,682869.8,682869.8,2824,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035204,1896302.00
04/24/2017 08:00,2,0.354,ACTIVE,210.35,334.24,59.959,1493035203,"274151322000085","219011344069620",29.08,5.00,0,330.33,339.04,10.4,8.1,0.057,904400.5,904400.5,2812,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035205,1896303.00
04/24/2017 08:00,2,0.467,ACTIVE,212.38,339.34,59.970,1493035203,"201051344000633","219011344069620",29.44,3.30,0,327.92,345.06,13.9,11.5,0.084,669252.8,669252.8,2830,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035206,1896304.00
04/24/2017 08:00,2,0.486,ACTIVE,211.93,337.84,59.970,1493035203,"201051344000469","219011344069620",29.08,3.00,0,327.62,342.65,14.3,11.9,0.080,672223.5,672223.5,2822,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035207,1896305.00
04/24/2017 08:00,2,0.484,ACTIVE,210.57,336.64,59.944,1493035203,"201051344000646","219011344069620",29.76,3.30,0,328.52,350.47,14.6,12.2,0.080,665801.7,665801.7,2827,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035208,1896306.00
04/24/2017 08:00,2,0.381,ACTIVE,209.90,335.14,59.954,1493035203,"274151322000052","219011344069620",29.72,5.50,0,329.43,339.65,11.5,9.2,0.071,937300.4,937300.4,2815,0,0,0,L,1151911521,0,119.97,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035209,1896307.00
04/24/2017 08:00,2,0.473,ACTIVE,210.80,336.34,59.996,1493035203,"201051344000585","219011344069620",30.53,4.00,0,328.82,348.66,14.6,12.2,0.075,676973.1,676973.1,2825,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035210,1896308.00
04/24/2017 08:00,2,0.471,ACTIVE,210.80,335.14,59.975,1493035203,"201051344001230","219011344069620",29.88,3.70,0,327.02,342.05,14.2,11.8,0.080,670195.6,670195.6,2830,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035210,1896309.00
04/24/2017 08:00,2,0.479,ACTIVE,211.25,336.34,59.965,1493035203,"201051344000582","219011344069620",30.65,3.00,0,330.03,344.15,14.8,12.4,0.088,660126.7,660126.7,2819,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035211,1896310.00
04/24/2017 08:00,2,0.502,ACTIVE,210.35,335.14,59.959,1493035203,"201051344000955","219011344069620",30.57,3.70,0,328.22,342.65,15.5,13.0,0.084,678572.1,678572.1,2824,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035212,1896311.00
04/24/2017 08:00,2,0.230,ACTIVE,210.35,415.99,59.959,1493035203,"274151322000094","219011344069620",39.22,5.00,0,331.23,422.30,9.2,7.0,0.049,765876.6,765876.6,2891,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035213,1896312.00
04/24/2017 08:00,2,0.496,ACTIVE,211.93,337.24,59.975,1493035203,"201051344000579","219011344069620",29.14,3.70,0,329.13,353.47,14.7,12.2,0.075,689738.4,689738.4,2824,0,0,0,L,1122011218,0,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035214,1896313.00
04/24/2017 08:00,2,0.496,ACTIVE,210.57,335.44,59.975,1493035203,"201051344000890","219011344069620",30.65,3.70,0,328.22,345.36,15.4,13.0,0.080,672393.5,672393.5,2825,0,0,0,L,1122011218,0,121.33,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035215,1896314.00
04/24/2017 08:00,2,0.502,ACTIVE,210.80,336.34,59.986,1493035203,"201051344000438","219011344069620",30.57,3.30,0,329.73,345.66,15.6,13.1,0.084,675305.2,675305.2,2820,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035216,1896315.00
04/24/2017 08:00,2,0.518,ACTIVE,210.80,335.44,59.986,1493035203,"201051344000417","219011344069620",20.08,3.30,0,327.92,340.25,10.6,8.3,0.049,635064.6,635064.6,2844,0,0,0,L,1122011218,0,121.10,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035217,1896316.00
04/24/2017 08:00,2,0.361,ACTIVE,210.35,334.84,59.959,1493035203,"274151322000083","219011344069620",29.34,5.00,0,330.03,339.65,10.8,8.5,0.053,927784.0,927784.0,2818,0,0,0,L,1151911521,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035218,1896317.00
04/24/2017 08:00,2,0.383,ACTIVE,211.03,335.44,59.970,1493035203,"274151322000076","219011344069620",30.30,5.50,0,330.93,340.25,11.8,9.5,0.071,989015.6,989015.6,2813,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035219,1896318.00
04/24/2017 08:00,2,0.455,ACTIVE,211.70,337.54,59.959,1493035203,"201051344000868","219011344069620",29.80,3.30,0,327.92,344.15,13.8,11.4,0.075,670786.1,670786.1,2823,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035220,1896319.00
04/24/2017 08:00,2,0.377,ACTIVE,210.12,335.74,59.970,1493035203,"274151322000095","219011344069620",29.60,4.00,0,329.73,339.34,11.3,9.0,0.062,979452.8,979452.8,2820,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035221,1896320.00
04/24/2017 08:00,2,0.420,ACTIVE,211.25,337.24,59.970,1493035203,"201051344000988","219011344069620",20.28,3.70,0,326.72,342.35,8.6,6.4,0.044,610079.4,610079.4,2832,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035222,1896321.00
04/24/2017 08:00,2,0.490,ACTIVE,210.57,335.44,59.991,1493035203,"201051344001025","219011344069620",29.82,3.30,0,329.13,347.16,14.8,12.4,0.088,674600.7,674600.7,2828,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035222,1896322.00
04/24/2017 08:00,2,0.475,ACTIVE,211.48,337.24,59.938,1493035203,"201051344000458","219011344069620",28.88,5.00,0,329.43,359.48,13.9,11.5,0.080,682975.0,682975.0,2820,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035223,1896323.00
04/24/2017 08:00,2,0.459,ACTIVE,212.16,338.74,60.018,1493035203,"201051344000853","219011344069620",29.36,3.30,0,328.82,344.45,13.7,11.3,0.080,683414.3,683414.3,2826,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035224,1896324.00
04/24/2017 08:00,2,0.480,ACTIVE,211.03,337.24,59.954,1493035203,"201051344000685","219011344069620",30.30,3.30,0,329.43,344.45,14.8,12.3,0.088,675360.3,675360.3,2832,0,0,0,L,1122011218,0,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035225,1896325.00
04/24/2017 08:00,2,0.471,ACTIVE,210.80,336.64,59.959,1493035203,"201051344000917","219011344069620",30.32,5.00,0,330.03,366.70,14.5,12.0,0.080,671993.9,671993.9,2829,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035226,1896326.00
04/24/2017 08:00,2,0.467,ACTIVE,210.80,336.94,59.959,1493035203,"201051344001145","219011344069620",29.76,3.30,0,330.63,346.56,14.1,11.7,0.084,679827.2,679827.2,2827,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035227,1896327.00
04/24/2017 08:00,2,0.492,ACTIVE,210.80,336.64,59.981,1493035203,"201051344000651","219011344069620",30.69,2.50,0,328.82,345.66,15.3,12.9,0.088,668607.2,668607.2,2826,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035228,1896328.00
04/24/2017 08:00,2,0.357,ACTIVE,209.90,334.54,59.975,1493035203,"274151322000088","219011344069620",27.75,5.50,0,329.13,339.04,10.1,7.8,0.057,889276.1,889276.1,2817,0,0,0,L,1151911521,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035229,1896329.00
04/24/2017 08:00,2,0.234,ACTIVE,211.03,434.02,59.959,1493035203,"274151322000068","219011344069620",41.23,6.70,0,331.53,437.63,9.8,7.6,0.044,766277.5,766277.5,2885,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035230,1896330.00
04/24/2017 08:00,2,0.471,ACTIVE,210.35,334.84,59.949,1493035203,"201051344001135","219011344069620",29.82,3.70,0,328.22,350.77,14.2,11.8,0.084,664256.7,664256.7,2824,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035231,1896331.00
04/24/2017 08:00,2,0.477,ACTIVE,211.25,336.94,59.975,1493035203,"201051344000594","219011344069620",30.12,3.30,0,326.42,354.97,14.6,12.2,0.080,684858.2,684858.2,2823,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035231,1896332.00
04/24/2017 08:00,2,0.490,ACTIVE,210.80,334.54,59.954,1493035203,"201051344001203","219011344069620",29.34,3.30,0,329.43,343.25,14.6,12.2,0.088,672962.8,672962.8,2827,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035232,1896333.00
04/24/2017 08:00,2,0.188,ACTIVE,210.12,352.57,59.965,1493035203,"274151322000054","219011344069620",32.76,6.30,0,329.73,355.28,6.3,4.1,0.031,907387.0,907387.0,2812,0,0,0,L,1151911521,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035233,1896334.00
04/24/2017 08:00,2,0.449,ACTIVE,211.93,336.64,59.949,1493035203,"201051344000867","219011344069620",29.96,4.50,0,327.92,343.25,13.7,11.3,0.075,669725.6,669725.6,2829,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035234,1896335.00
04/24/2017 08:00,2,0.529,ACTIVE,210.57,336.94,59.965,1493035203,"201051344001093","219011344069620",29.56,4.00,0,328.22,343.55,15.9,13.4,0.088,671796.2,671796.2,2825,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035235,1896336.00
04/24/2017 08:00,2,0.400,ACTIVE,211.48,337.54,59.959,1493035203,"201051344000900","219011344069620",29.30,3.70,0,328.22,342.95,11.9,9.5,0.080,690934.4,690934.4,2832,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035236,1896337.00
04/24/2017 08:00,2,0.480,ACTIVE,211.93,337.54,59.959,1493035203,"201051344000648","219011344069620",29.30,3.00,0,328.22,343.55,14.3,11.8,0.080,680360.5,680360.5,2827,0,0,0,L,1122011218,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035237,1896338.00
04/24/2017 08:00,2,0.455,ACTIVE,211.70,337.54,59.965,1493035203,"201051344000569","219011344069620",30.45,3.70,0,327.32,346.26,14.1,11.7,0.080,693258.1,693258.1,2821,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035238,1896339.00
04/24/2017 08:00,2,0.455,ACTIVE,211.93,337.24,59.965,1493035203,"201051344000983","219011344069620",29.68,3.70,0,327.92,342.95,13.7,11.3,0.080,683906.2,683906.2,2825,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035240,1896340.00
04/24/2017 08:00,2,0.447,ACTIVE,211.70,337.54,59.949,1493035203,"201051344001158","219011344069620",29.82,3.00,0,327.62,343.25,13.5,11.1,0.080,669579.2,669579.2,2828,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035240,1896341.00
04/24/2017 08:00,2,0.473,ACTIVE,212.16,339.04,59.944,1493035203,"201051344000576","219011344069620",29.82,3.30,0,328.22,344.15,14.3,11.9,0.080,683742.9,683742.9,2830,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035241,1896342.00
04/24/2017 08:00,2,0.373,ACTIVE,210.35,333.93,59.907,1493035203,"274151322000087","219011344069620",28.67,7.00,0,329.73,339.34,10.8,8.5,0.040,879461.3,879461.3,2858,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493035242,1896343.00
04/24/2017 08:15,2,0.709,ACTIVE,212.61,340.85,60.023,1493036103,"201051344000645","219011344069620",30.73,4.50,0,330.93,350.77,22.1,19.4,0.150,682873.3,682873.3,2825,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036104,1896344.00
04/24/2017 08:15,2,0.615,ACTIVE,211.03,339.34,59.991,1493036103,"274151322000085","219011344069620",30.20,5.50,0,330.33,345.06,18.9,16.3,0.115,904403.2,904403.2,2813,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036105,1896345.00
04/24/2017 08:15,2,0.713,ACTIVE,212.61,342.65,60.018,1493036103,"201051344000633","219011344069620",31.09,3.70,0,330.93,355.58,22.5,19.8,0.159,669256.4,669256.4,2831,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036106,1896346.00
04/24/2017 08:15,2,0.715,ACTIVE,212.38,345.06,60.007,1493036103,"201051344000469","219011344069620",31.51,3.30,0,329.43,360.38,22.8,20.1,0.164,672227.2,672227.2,2823,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036107,1896347.00
04/24/2017 08:15,2,0.764,ACTIVE,211.70,341.15,59.991,1493036103,"201051344000646","219011344069620",30.75,3.70,0,327.32,355.88,23.8,21.1,0.168,665805.4,665805.4,2828,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036108,1896348.00
04/24/2017 08:15,2,0.650,ACTIVE,211.03,340.55,60.002,1493036103,"274151322000052","219011344069620",30.55,6.00,0,328.22,345.66,20.1,17.5,0.124,937303.4,937303.4,2816,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036109,1896349.00
04/24/2017 08:15,2,0.768,ACTIVE,211.93,341.45,60.007,1493036103,"201051344000585","219011344069620",31.03,4.50,0,327.02,356.48,24.2,21.4,0.177,676976.8,676976.8,2826,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036110,1896350.00
04/24/2017 08:15,2,0.750,ACTIVE,211.70,340.25,60.012,1493036103,"201051344001230","219011344069620",30.77,3.70,0,327.32,353.77,23.4,20.6,0.168,670199.3,670199.3,2831,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036111,1896351.00
04/24/2017 08:15,2,0.770,ACTIVE,212.16,341.45,60.002,1493036103,"201051344000582","219011344069620",30.87,3.30,0,327.92,352.27,24.1,21.4,0.164,660130.6,660130.6,2820,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036112,1896352.00
04/24/2017 08:15,2,0.781,ACTIVE,211.25,343.55,60.002,1493036103,"201051344000955","219011344069620",31.33,4.00,0,327.02,354.37,24.8,22.0,0.177,678576.1,678576.1,2825,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036113,1896353.00
04/24/2017 08:15,2,0.414,ACTIVE,210.80,430.12,59.996,1493036103,"274151322000094","219011344069620",40.69,6.30,0,331.53,438.23,17.0,14.5,0.106,765878.9,765878.9,2892,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036114,1896354.00
04/24/2017 08:15,2,0.721,ACTIVE,212.38,348.96,60.002,1493036103,"201051344000579","219011344069620",31.93,4.00,0,330.33,362.79,23.4,20.6,0.159,689742.1,689742.1,2825,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036115,1896355.00
04/24/2017 08:15,2,0.795,ACTIVE,211.48,342.05,60.007,1493036103,"201051344000890","219011344069620",31.21,4.00,0,328.22,357.38,25.1,22.3,0.168,672397.6,672397.6,2826,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036115,1896356.00
04/24/2017 08:15,2,0.791,ACTIVE,211.70,340.85,59.991,1493036103,"201051344000438","219011344069620",31.09,3.70,0,328.52,356.48,24.9,22.2,0.172,675309.2,675309.2,2821,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036116,1896357.00
04/24/2017 08:15,2,0.807,ACTIVE,211.93,339.04,59.991,1493036103,"201051344000417","219011344069620",20.24,3.30,0,328.52,345.96,16.5,14.0,0.110,635067.1,635067.1,2845,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036117,1896358.00
04/24/2017 08:15,2,0.629,ACTIVE,211.03,341.15,59.986,1493036103,"274151322000083","219011344069620",30.40,6.00,0,330.03,345.36,19.4,16.8,0.128,927786.8,927786.8,2819,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036118,1896359.00
04/24/2017 08:15,2,0.682,ACTIVE,211.48,338.44,59.981,1493036103,"274151322000076","219011344069620",30.73,5.50,0,330.03,347.16,21.2,18.6,0.133,989018.7,989018.7,2814,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036119,1896360.00
04/24/2017 08:15,2,0.721,ACTIVE,211.93,340.25,60.039,1493036103,"201051344000868","219011344069620",30.69,3.70,0,330.03,350.47,22.4,19.7,0.159,670789.6,670789.6,2824,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036120,1896361.00
04/24/2017 08:15,2,0.666,ACTIVE,211.03,336.94,59.996,1493036103,"274151322000095","219011344069620",30.49,5.00,0,329.43,347.16,20.6,17.9,0.137,979455.8,979455.8,2821,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036121,1896362.00
04/24/2017 08:15,2,0.717,ACTIVE,211.93,339.04,59.996,1493036103,"201051344000988","219011344069620",19.90,3.70,0,329.73,346.56,14.5,12.0,0.102,610081.5,610081.5,2833,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036122,1896363.00
04/24/2017 08:15,2,0.785,ACTIVE,211.70,339.95,60.012,1493036103,"201051344001025","219011344069620",30.81,3.30,0,328.82,354.07,24.5,21.8,0.172,674604.6,674604.6,2829,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036123,1896364.00
04/24/2017 08:15,2,0.727,ACTIVE,212.16,339.95,59.986,1493036103,"201051344000458","219011344069620",30.79,5.50,0,330.63,354.37,22.7,20.0,0.159,682978.5,682978.5,2821,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036124,1896365.00
04/24/2017 08:15,2,0.713,ACTIVE,212.83,341.45,60.002,1493036103,"201051344000853","219011344069620",30.97,3.70,0,332.13,357.38,22.4,19.7,0.159,683417.8,683417.8,2827,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036124,1896366.00
04/24/2017 08:15,2,0.764,ACTIVE,211.93,342.05,59.991,1493036103,"201051344000685","219011344069620",31.13,4.00,0,329.43,354.07,24.1,21.4,0.177,675364.1,675364.1,2833,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036125,1896367.00
04/24/2017 08:15,2,0.754,ACTIVE,211.93,341.15,59.991,1493036103,"201051344000917","219011344069620",30.95,5.00,0,328.22,353.17,23.6,20.9,0.168,671997.6,671997.6,2830,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036126,1896368.00
04/24/2017 08:15,2,0.742,ACTIVE,211.93,342.65,59.991,1493036103,"201051344001145","219011344069620",31.27,3.70,0,329.43,353.17,23.6,20.8,0.168,679830.9,679830.9,2828,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036127,1896369.00
04/24/2017 08:15,2,0.789,ACTIVE,211.93,340.85,59.996,1493036103,"201051344000651","219011344069620",30.93,3.30,0,329.13,352.87,24.8,22.0,0.168,668611.2,668611.2,2827,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036128,1896370.00
04/24/2017 08:15,2,0.617,ACTIVE,210.57,338.14,60.018,1493036103,"274151322000088","219011344069620",29.54,6.00,0,329.73,344.15,18.5,15.9,0.119,889278.8,889278.8,2818,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036129,1896371.00
04/24/2017 08:15,2,0.424,ACTIVE,211.25,439.43,59.975,1493036103,"274151322000068","219011344069620",41.63,7.70,0,332.43,468.89,17.8,15.3,0.097,766279.8,766279.8,2886,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036130,1896372.00
04/24/2017 08:15,2,0.760,ACTIVE,211.70,341.15,59.986,1493036103,"201051344001135","219011344069620",31.01,3.70,0,328.52,354.97,23.9,21.1,0.172,664260.4,664260.4,2825,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036131,1896373.00
04/24/2017 08:15,2,0.730,ACTIVE,211.48,343.55,59.954,1493036103,"201051344000594","219011344069620",31.33,3.70,0,328.82,357.08,23.2,20.5,0.155,684861.9,684861.9,2824,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036132,1896374.00
04/24/2017 08:15,2,0.770,ACTIVE,211.93,340.55,59.986,1493036103,"201051344001203","219011344069620",30.87,3.70,0,327.92,356.78,24.1,21.3,0.177,672966.6,672966.6,2828,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036133,1896375.00
04/24/2017 08:15,2,0.621,ACTIVE,210.80,336.94,59.991,1493036103,"274151322000054","219011344069620",30.51,6.30,0,329.43,358.28,19.2,16.7,0.128,907389.6,907389.6,2813,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036134,1896376.00
04/24/2017 08:15,2,0.719,ACTIVE,212.38,339.34,59.986,1493036103,"201051344000867","219011344069620",30.93,4.50,0,330.33,352.87,22.6,19.9,0.155,669729.1,669729.1,2830,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036135,1896377.00
04/24/2017 08:15,2,0.801,ACTIVE,211.70,342.35,59.991,1493036103,"201051344001093","219011344069620",31.15,4.50,0,328.52,354.67,25.3,22.5,0.168,671800.2,671800.2,2826,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036136,1896378.00
04/24/2017 08:15,2,0.664,ACTIVE,211.70,340.25,60.002,1493036103,"201051344000900","219011344069620",30.77,3.70,0,330.33,353.47,20.7,18.1,0.159,690937.5,690937.5,2833,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036136,1896379.00
04/24/2017 08:15,2,0.734,ACTIVE,212.16,339.65,59.991,1493036103,"201051344000648","219011344069620",30.71,3.30,0,329.73,351.37,22.9,20.2,0.159,680364.2,680364.2,2828,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036138,1896380.00
04/24/2017 08:15,2,0.730,ACTIVE,212.16,339.95,59.981,1493036103,"201051344000569","219011344069620",30.97,4.00,0,330.63,354.97,22.9,20.2,0.159,693261.7,693261.7,2822,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036138,1896381.00
04/24/2017 08:15,2,0.709,ACTIVE,211.93,339.95,59.981,1493036103,"201051344000983","219011344069620",31.09,4.00,0,330.03,354.67,22.3,19.6,0.164,683909.7,683909.7,2826,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036139,1896382.00
04/24/2017 08:15,2,0.707,ACTIVE,212.16,340.55,60.007,1493036103,"201051344001158","219011344069620",30.93,3.30,0,330.03,352.27,22.2,19.5,0.164,669582.7,669582.7,2829,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036140,1896383.00
04/24/2017 08:15,2,0.727,ACTIVE,212.61,341.15,59.975,1493036103,"201051344000576","219011344069620",30.97,4.00,0,330.63,351.97,22.8,20.1,0.155,683746.5,683746.5,2831,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036141,1896384.00
04/24/2017 08:15,2,0.641,ACTIVE,210.80,336.94,59.986,1493036103,"274151322000087","219011344069620",29.60,7.30,0,329.43,344.76,19.2,16.6,0.115,879464.0,879464.0,2859,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493036142,1896385.00
04/24/2017 08:30,2,1.047,ACTIVE,212.83,344.76,59.981,1493037004,"201051344000645","219011344069620",31.11,5.50,0,330.93,360.99,33.0,30.0,0.247,682879.4,682879.4,2826,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037005,1896386.00
04/24/2017 08:30,2,0.939,ACTIVE,211.25,342.65,59.986,1493037004,"274151322000085","219011344069620",30.59,6.30,0,328.82,350.47,29.1,26.2,0.181,904408.5,904408.5,2814,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037006,1896387.00
04/24/2017 08:30,2,1.049,ACTIVE,213.06,346.56,59.991,1493037004,"201051344000633","219011344069620",31.25,4.00,0,330.63,364.89,33.3,30.2,0.261,669262.6,669262.6,2832,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037007,1896388.00
04/24/2017 08:30,2,1.062,ACTIVE,212.83,346.56,59.981,1493037004,"201051344000469","219011344069620",31.37,3.70,0,330.93,365.19,33.8,30.7,0.256,672233.5,672233.5,2824,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037008,1896389.00
04/24/2017 08:30,2,1.059,ACTIVE,212.16,349.86,59.996,1493037004,"201051344000646","219011344069620",31.63,4.50,0,329.73,364.89,34.0,30.9,0.265,665811.9,665811.9,2829,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037008,1896390.00
04/24/2017 08:30,2,0.986,ACTIVE,210.80,337.54,60.002,1493037004,"274151322000052","219011344069620",30.75,6.30,0,328.52,351.37,30.7,27.7,0.194,937309.0,937309.0,2817,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037009,1896391.00
04/24/2017 08:30,2,1.078,ACTIVE,212.38,346.56,60.007,1493037004,"201051344000585","219011344069620",31.33,5.00,0,331.83,365.19,34.2,31.1,0.265,676983.4,676983.4,2827,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037010,1896392.00
04/24/2017 08:30,2,1.059,ACTIVE,212.16,346.86,60.049,1493037004,"201051344001230","219011344069620",31.41,4.00,0,329.43,364.89,33.7,30.6,0.265,670205.7,670205.7,2832,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037011,1896393.00
04/24/2017 08:30,2,1.080,ACTIVE,212.83,345.36,59.959,1493037004,"201051344000582","219011344069620",31.19,4.00,0,331.53,364.29,34.1,31.0,0.256,660137.1,660137.1,2821,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037012,1896394.00
04/24/2017 08:30,2,1.092,ACTIVE,211.70,351.67,59.949,1493037004,"201051344000955","219011344069620",31.89,4.50,0,331.23,364.59,35.3,32.1,0.270,678582.9,678582.9,2826,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037013,1896395.00
04/24/2017 08:30,2,0.652,ACTIVE,211.03,430.72,59.970,1493037004,"274151322000094","219011344069620",40.37,7.30,0,330.33,451.46,26.8,23.9,0.172,765883.7,765883.7,2893,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037014,1896396.00
04/24/2017 08:30,2,1.068,ACTIVE,212.61,348.66,60.002,1493037004,"201051344000579","219011344069620",31.63,4.50,0,332.13,367.00,34.3,31.2,0.252,689748.6,689748.6,2826,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037015,1896397.00
04/24/2017 08:30,2,1.121,ACTIVE,211.93,346.86,60.023,1493037004,"201051344000890","219011344069620",31.41,5.00,0,331.53,365.49,35.7,32.5,0.261,672404.4,672404.4,2827,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037016,1896398.00
04/24/2017 08:30,2,1.100,ACTIVE,212.38,350.77,59.981,1493037004,"201051344000438","219011344069620",31.81,4.50,0,332.13,367.60,35.4,32.3,0.261,675316.0,675316.0,2822,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037017,1896399.00
04/24/2017 08:30,2,1.123,ACTIVE,212.38,342.05,60.007,1493037004,"201051344000417","219011344069620",20.48,4.00,0,330.33,351.97,23.3,20.6,0.172,635071.5,635071.5,2846,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037018,1896400.00
04/24/2017 08:30,2,0.955,ACTIVE,211.25,344.15,59.986,1493037004,"274151322000083","219011344069620",30.59,6.30,0,329.13,351.07,29.6,26.7,0.208,927792.2,927792.2,2820,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037019,1896401.00
04/24/2017 08:30,2,1.037,ACTIVE,211.93,340.55,60.007,1493037004,"274151322000076","219011344069620",31.19,6.70,0,330.33,358.88,32.8,29.7,0.217,989024.7,989024.7,2815,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037020,1896402.00
04/24/2017 08:30,2,1.057,ACTIVE,212.38,345.36,60.007,1493037004,"201051344000868","219011344069620",31.21,4.00,0,330.33,361.59,33.4,30.3,0.256,670795.8,670795.8,2825,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037021,1896403.00
04/24/2017 08:30,2,1.002,ACTIVE,211.25,341.45,59.991,1493037004,"274151322000095","219011344069620",31.25,6.00,0,327.32,356.18,31.8,28.7,0.212,979461.6,979461.6,2822,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037022,1896404.00
04/24/2017 08:30,2,1.068,ACTIVE,212.61,342.65,59.991,1493037004,"201051344000988","219011344069620",20.24,4.00,0,330.33,352.87,21.9,19.2,0.168,610085.4,610085.4,2834,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037023,1896405.00
04/24/2017 08:30,2,1.107,ACTIVE,212.16,344.45,60.002,1493037004,"201051344001025","219011344069620",31.15,4.50,0,330.93,364.29,35.0,31.8,0.265,674611.2,674611.2,2830,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037023,1896406.00
