ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 08:30,2,1.041,ACTIVE,212.38,347.76,59.981,1493037004,"201051344000458","219011344069620",31.59,6.00,0,330.03,363.09,33.3,30.2,0.261,682984.8,682984.8,2822,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037024,1896407.00
04/24/2017 08:30,2,1.041,ACTIVE,213.06,348.06,59.954,1493037004,"201051344000853","219011344069620",31.65,4.50,0,331.53,364.29,33.4,30.3,0.252,683424.0,683424.0,2828,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037025,1896408.00
04/24/2017 08:30,2,1.088,ACTIVE,212.38,346.26,59.991,1493037004,"201051344000685","219011344069620",31.29,4.50,0,331.23,363.39,34.5,31.4,0.274,675370.7,675370.7,2834,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037026,1896409.00
04/24/2017 08:30,2,1.059,ACTIVE,212.61,346.86,60.002,1493037004,"201051344000917","219011344069620",31.37,5.50,0,331.23,363.39,33.7,30.6,0.256,672004.0,672004.0,2831,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037027,1896410.00
04/24/2017 08:30,2,1.049,ACTIVE,212.38,348.66,60.007,1493037004,"201051344001145","219011344069620",31.63,4.00,0,332.73,366.10,33.7,30.6,0.261,679837.3,679837.3,2829,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037028,1896411.00
04/24/2017 08:30,2,1.104,ACTIVE,212.61,346.86,60.002,1493037004,"201051344000651","219011344069620",31.41,3.70,0,331.23,364.29,35.1,32.0,0.265,668617.9,668617.9,2828,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037029,1896412.00
04/24/2017 08:30,2,0.949,ACTIVE,210.57,343.85,59.981,1493037004,"274151322000088","219011344069620",30.16,6.70,0,327.02,350.17,29.0,26.0,0.181,889283.9,889283.9,2819,0,0,0,L,1151911521,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037030,1896413.00
04/24/2017 08:30,2,0.674,ACTIVE,211.70,433.42,60.002,1493037004,"274151322000068","219011344069620",40.71,9.00,0,330.03,452.06,27.7,24.8,0.168,766284.8,766284.8,2887,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037031,1896414.00
04/24/2017 08:30,2,1.080,ACTIVE,211.93,345.66,59.996,1493037004,"201051344001135","219011344069620",31.23,4.50,0,331.23,364.89,34.2,31.1,0.270,664266.9,664266.9,2826,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037031,1896415.00
04/24/2017 08:30,2,1.080,ACTIVE,211.93,345.96,59.975,1493037004,"201051344000594","219011344069620",31.27,4.00,0,329.43,363.99,34.2,31.1,0.256,684868.3,684868.3,2825,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037032,1896416.00
04/24/2017 08:30,2,1.100,ACTIVE,212.38,344.76,59.981,1493037004,"201051344001203","219011344069620",31.13,4.50,0,331.23,364.59,34.7,31.6,0.274,672973.2,672973.2,2829,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037033,1896417.00
04/24/2017 08:30,2,0.961,ACTIVE,211.03,341.15,59.949,1493037004,"274151322000054","219011344069620",30.71,7.00,0,327.92,351.37,29.9,27.0,0.190,907395.1,907395.1,2814,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037034,1896418.00
04/24/2017 08:30,2,1.057,ACTIVE,212.61,344.45,59.991,1493037004,"201051344000867","219011344069620",31.15,5.50,0,330.33,362.19,33.4,30.3,0.247,669735.3,669735.3,2831,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037035,1896419.00
04/24/2017 08:30,2,1.135,ACTIVE,212.16,346.56,60.028,1493037004,"201051344001093","219011344069620",31.23,5.50,0,330.63,364.59,36.0,32.8,0.256,671807.1,671807.1,2827,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037036,1896420.00
04/24/2017 08:30,2,1.004,ACTIVE,212.38,346.56,59.996,1493037004,"201051344000900","219011344069620",31.37,4.50,0,330.03,362.79,31.9,28.9,0.252,690943.3,690943.3,2834,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037037,1896421.00
04/24/2017 08:30,2,1.051,ACTIVE,212.61,348.66,59.970,1493037004,"201051344000648","219011344069620",31.61,3.70,0,330.93,362.79,33.7,30.6,0.256,680370.5,680370.5,2829,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037038,1896422.00
04/24/2017 08:30,2,1.066,ACTIVE,212.61,345.66,59.986,1493037004,"201051344000569","219011344069620",31.25,4.50,0,330.93,363.69,33.8,30.7,0.256,693268.0,693268.0,2823,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037039,1896423.00
04/24/2017 08:30,2,1.016,ACTIVE,212.38,353.77,59.986,1493037004,"201051344000983","219011344069620",32.07,5.00,0,331.23,365.80,33.0,30.0,0.256,683915.9,683915.9,2827,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037040,1896424.00
04/24/2017 08:30,2,1.033,ACTIVE,212.83,347.76,60.012,1493037004,"201051344001158","219011344069620",31.59,3.70,0,330.63,362.79,33.1,30.0,0.261,669588.8,669588.8,2830,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037041,1896425.00
04/24/2017 08:30,2,1.041,ACTIVE,213.06,351.07,60.012,1493037004,"201051344000576","219011344069620",31.77,4.50,0,330.93,363.09,33.5,30.4,0.252,683752.8,683752.8,2832,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037042,1896426.00
04/24/2017 08:30,2,0.953,ACTIVE,211.03,336.64,59.986,1493037004,"274151322000087","219011344069620",30.63,8.50,0,327.62,350.47,29.5,26.6,0.177,879469.4,879469.4,2860,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037042,1896427.00
04/24/2017 08:45,2,1.451,ACTIVE,213.29,350.17,59.975,1493037904,"201051344000645","219011344069620",31.39,6.00,0,332.13,370.60,46.2,42.6,0.367,682888.7,682888.7,2827,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037905,1896428.00
04/24/2017 08:45,2,1.324,ACTIVE,211.48,344.15,60.007,1493037904,"274151322000085","219011344069620",30.91,7.30,0,330.03,356.78,41.5,38.1,0.274,904416.7,904416.7,2815,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037906,1896429.00
04/24/2017 08:45,2,1.451,ACTIVE,213.29,353.47,60.012,1493037904,"201051344000633","219011344069620",31.67,5.00,0,333.03,374.21,46.5,43.0,0.389,669271.9,669271.9,2833,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037907,1896430.00
04/24/2017 08:45,2,1.469,ACTIVE,213.06,353.17,60.002,1493037904,"201051344000469","219011344069620",31.75,4.00,0,332.43,373.61,47.3,43.7,0.384,672243.0,672243.0,2825,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037908,1896431.00
04/24/2017 08:45,2,1.486,ACTIVE,212.38,353.47,60.039,1493037904,"201051344000646","219011344069620",31.57,5.00,0,332.13,374.21,47.5,44.0,0.384,665821.4,665821.4,2830,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037909,1896432.00
04/24/2017 08:45,2,1.391,ACTIVE,210.80,351.07,59.981,1493037904,"274151322000052","219011344069620",31.11,7.30,0,329.43,360.08,43.8,40.4,0.305,937317.6,937317.6,2818,0,0,0,L,1151911521,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037910,1896433.00
04/24/2017 08:45,2,1.473,ACTIVE,212.83,354.37,59.986,1493037904,"201051344000585","219011344069620",31.87,6.00,0,333.03,373.31,47.5,44.0,0.384,676992.9,676992.9,2828,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037911,1896434.00
04/24/2017 08:45,2,1.484,ACTIVE,212.38,353.77,60.012,1493037904,"201051344001230","219011344069620",31.77,5.00,0,331.53,372.71,47.8,44.2,0.389,670215.2,670215.2,2833,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037911,1896435.00
04/24/2017 08:45,2,1.488,ACTIVE,213.06,353.47,59.922,1493037904,"201051344000582","219011344069620",31.67,4.00,0,332.13,372.71,47.8,44.2,0.380,660146.6,660146.6,2822,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037912,1896436.00
04/24/2017 08:45,2,1.561,ACTIVE,211.93,351.37,59.975,1493037904,"201051344000955","219011344069620",31.55,5.50,0,332.13,374.81,49.9,46.2,0.402,678592.8,678592.8,2827,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037913,1896437.00
04/24/2017 08:45,2,0.945,ACTIVE,211.25,432.52,59.981,1493037904,"274151322000094","219011344069620",40.49,8.00,0,329.73,461.08,38.8,35.5,0.256,765891.2,765891.2,2894,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037914,1896438.00
04/24/2017 08:45,2,1.482,ACTIVE,213.06,356.18,59.965,1493037904,"201051344000579","219011344069620",32.12,5.50,0,332.73,378.72,48.2,44.6,0.376,689758.1,689758.1,2827,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037915,1896439.00
04/24/2017 08:45,2,1.557,ACTIVE,212.16,354.97,59.986,1493037904,"201051344000890","219011344069620",31.85,5.50,0,330.63,376.62,50.2,46.6,0.393,672414.4,672414.4,2828,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037916,1896440.00
04/24/2017 08:45,2,1.553,ACTIVE,212.61,355.58,60.002,1493037904,"201051344000438","219011344069620",31.83,5.00,0,333.03,379.92,50.2,46.5,0.398,675325.9,675325.9,2823,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037917,1896441.00
04/24/2017 08:45,2,1.562,ACTIVE,212.61,345.36,59.996,1493037904,"201051344000417","219011344069620",20.73,4.50,0,332.13,358.28,32.8,29.7,0.256,635077.8,635077.8,2847,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037918,1896442.00
04/24/2017 08:45,2,1.359,ACTIVE,211.48,341.15,59.996,1493037904,"274151322000083","219011344069620",31.09,7.00,0,329.73,359.18,42.8,39.4,0.292,927800.6,927800.6,2821,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037919,1896443.00
04/24/2017 08:45,2,1.492,ACTIVE,211.70,350.17,59.996,1493037904,"274151322000076","219011344069620",31.67,7.70,0,331.53,367.60,47.9,44.3,0.331,989034.0,989034.0,2816,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037920,1896444.00
04/24/2017 08:45,2,1.500,ACTIVE,212.61,351.07,60.007,1493037904,"201051344000868","219011344069620",31.47,5.00,0,331.83,371.51,47.8,44.2,0.380,670805.2,670805.2,2826,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037920,1896445.00
04/24/2017 08:45,2,1.463,ACTIVE,211.25,348.06,59.996,1493037904,"274151322000095","219011344069620",31.31,6.30,0,328.52,367.30,46.3,42.8,0.314,979470.6,979470.6,2823,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037921,1896446.00
04/24/2017 08:45,2,1.516,ACTIVE,212.83,345.96,60.007,1493037904,"201051344000988","219011344069620",20.71,4.50,0,331.83,360.69,31.8,28.8,0.261,610091.4,610091.4,2835,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037922,1896447.00
04/24/2017 08:45,2,1.537,ACTIVE,212.61,352.87,60.002,1493037904,"201051344001025","219011344069620",31.81,5.00,0,332.13,376.01,49.5,45.9,0.393,674621.0,674621.0,2831,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037923,1896448.00
04/24/2017 08:45,2,1.463,ACTIVE,212.61,353.77,60.034,1493037904,"201051344000458","219011344069620",31.89,6.30,0,333.33,373.31,47.3,43.7,0.389,682994.0,682994.0,2823,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037924,1896449.00
04/24/2017 08:45,2,1.486,ACTIVE,213.51,352.57,59.933,1493037904,"201051344000853","219011344069620",31.63,5.00,0,334.24,373.01,47.6,44.1,0.380,683433.3,683433.3,2829,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037925,1896450.00
04/24/2017 08:45,2,1.539,ACTIVE,212.61,352.57,60.023,1493037904,"201051344000685","219011344069620",31.59,5.00,0,332.13,373.31,49.3,45.6,0.415,675380.4,675380.4,2835,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037926,1896451.00
04/24/2017 08:45,2,1.498,ACTIVE,212.61,352.57,60.012,1493037904,"201051344000917","219011344069620",31.65,6.30,0,331.83,373.31,48.1,44.5,0.380,672013.5,672013.5,2832,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037927,1896452.00
04/24/2017 08:45,2,1.498,ACTIVE,212.61,352.57,60.018,1493037904,"201051344001145","219011344069620",31.69,4.50,0,333.03,374.21,48.1,44.5,0.384,679846.7,679846.7,2830,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037928,1896453.00
04/24/2017 08:45,2,1.564,ACTIVE,212.83,352.27,60.039,1493037904,"201051344000651","219011344069620",31.49,4.50,0,332.73,373.61,49.9,46.3,0.389,668627.8,668627.8,2829,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037928,1896454.00
04/24/2017 08:45,2,1.381,ACTIVE,210.80,342.95,59.975,1493037904,"274151322000088","219011344069620",30.59,7.00,0,329.43,357.38,42.8,39.3,0.278,889292.1,889292.1,2820,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037929,1896455.00
04/24/2017 08:45,2,0.947,ACTIVE,211.93,440.64,59.981,1493037904,"274151322000068","219011344069620",41.53,10.30,0,329.73,463.18,40.1,36.8,0.270,766292.5,766292.5,2888,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037930,1896456.00
04/24/2017 08:45,2,1.523,ACTIVE,212.38,352.87,60.023,1493037904,"201051344001135","219011344069620",31.63,5.50,0,332.73,375.41,48.8,45.2,0.393,664276.5,664276.5,2827,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037931,1896457.00
04/24/2017 08:45,2,1.520,ACTIVE,212.38,353.47,60.002,1493037904,"201051344000594","219011344069620",31.69,5.00,0,330.33,376.01,48.8,45.2,0.380,684877.9,684877.9,2826,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037932,1896458.00
04/24/2017 08:45,2,1.559,ACTIVE,212.83,350.47,60.018,1493037904,"201051344001203","219011344069620",31.47,5.00,0,332.43,377.82,49.7,46.1,0.402,672982.9,672982.9,2830,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037933,1896459.00
04/24/2017 08:45,2,1.398,ACTIVE,210.80,350.47,60.002,1493037904,"274151322000054","219011344069620",30.71,7.70,0,329.43,359.18,43.5,40.0,0.292,907403.4,907403.4,2815,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037934,1896460.00
04/24/2017 08:45,2,1.506,ACTIVE,213.06,349.56,60.023,1493037904,"201051344000867","219011344069620",31.33,6.00,0,332.13,372.41,47.9,44.3,0.376,669744.7,669744.7,2832,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037935,1896461.00
04/24/2017 08:45,2,1.592,ACTIVE,212.61,352.87,60.012,1493037904,"201051344001093","219011344069620",31.61,6.00,0,332.43,375.11,51.0,47.3,0.393,671817.2,671817.2,2828,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037936,1896462.00
04/24/2017 08:45,2,1.436,ACTIVE,212.83,354.37,60.049,1493037904,"201051344000900","219011344069620",31.85,5.00,0,333.63,373.61,46.3,42.8,0.380,690952.3,690952.3,2835,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037937,1896463.00
04/24/2017 08:45,2,1.486,ACTIVE,213.06,352.27,60.002,1493037904,"201051344000648","219011344069620",31.63,4.50,0,333.03,372.41,47.7,44.1,0.380,680379.9,680379.9,2830,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037938,1896464.00
04/24/2017 08:45,2,1.498,ACTIVE,212.83,348.96,59.965,1493037904,"201051344000569","219011344069620",31.27,5.00,0,332.13,374.21,47.5,43.9,0.384,693277.4,693277.4,2824,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037939,1896465.00
04/24/2017 08:45,2,1.465,ACTIVE,212.83,353.17,60.007,1493037904,"201051344000983","219011344069620",31.69,5.50,0,333.33,374.21,47.0,43.5,0.389,683925.2,683925.2,2828,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037940,1896466.00
04/24/2017 08:45,2,1.488,ACTIVE,213.29,350.17,60.023,1493037904,"201051344001158","219011344069620",31.43,4.00,0,333.03,372.41,47.4,43.9,0.389,669598.2,669598.2,2831,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037941,1896467.00
04/24/2017 08:45,2,1.494,ACTIVE,213.51,351.67,59.991,1493037904,"201051344000576","219011344069620",31.43,5.00,0,333.03,373.31,47.6,44.0,0.371,683762.2,683762.2,2833,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037942,1896468.00
04/24/2017 08:45,2,1.355,ACTIVE,211.25,343.25,60.012,1493037904,"274151322000087","219011344069620",30.97,10.30,0,330.03,357.38,42.5,39.1,0.270,879477.7,879477.7,2861,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493037943,1896469.00
04/24/2017 09:00,2,1.896,ACTIVE,213.96,357.08,60.002,1493038804,"201051344000645","219011344069620",31.75,6.30,0,333.33,383.53,61.0,57.0,0.491,682899.1,682899.1,2828,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038805,1896470.00
04/24/2017 09:00,2,1.762,ACTIVE,211.70,350.77,59.965,1493038804,"274151322000085","219011344069620",30.95,7.30,0,330.03,367.00,55.2,51.4,0.376,904426.0,904426.0,2816,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038806,1896471.00
04/24/2017 09:00,2,1.887,ACTIVE,213.74,360.08,60.012,1493038804,"201051344000633","219011344069620",32.08,5.00,0,332.13,386.23,61.4,57.3,0.513,669282.4,669282.4,2834,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038806,1896472.00
04/24/2017 09:00,2,1.938,ACTIVE,213.74,357.08,59.938,1493038804,"201051344000469","219011344069620",31.67,4.50,0,331.53,386.83,62.1,58.0,0.517,672253.6,672253.6,2826,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038807,1896473.00
04/24/2017 09:00,2,1.912,ACTIVE,212.61,356.78,59.981,1493038804,"201051344000646","219011344069620",31.59,5.50,0,331.53,384.73,61.2,57.2,0.508,665831.9,665831.9,2831,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038808,1896474.00
04/24/2017 09:00,2,1.824,ACTIVE,211.48,346.86,59.954,1493038804,"274151322000052","219011344069620",31.41,7.70,0,329.13,370.30,58.0,54.1,0.402,937327.4,937327.4,2819,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038809,1896475.00
04/24/2017 09:00,2,1.908,ACTIVE,213.06,357.68,59.901,1493038804,"201051344000585","219011344069620",31.73,6.30,0,332.13,384.73,61.4,57.3,0.504,677003.4,677003.4,2829,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038810,1896476.00
04/24/2017 09:00,2,1.920,ACTIVE,212.61,357.98,60.023,1493038804,"201051344001230","219011344069620",31.81,5.50,0,332.13,385.63,61.9,57.8,0.508,670225.7,670225.7,2834,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038811,1896477.00
04/24/2017 09:00,2,1.924,ACTIVE,213.51,357.08,59.991,1493038804,"201051344000582","219011344069620",31.67,5.00,0,332.43,384.73,61.8,57.7,0.491,660157.1,660157.1,2823,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038812,1896478.00
04/24/2017 09:00,2,2.002,ACTIVE,212.61,357.38,59.944,1493038804,"201051344000955","219011344069620",31.77,6.00,0,332.13,386.83,64.5,60.3,0.530,678603.8,678603.8,2828,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038813,1896479.00
04/24/2017 09:00,2,1.197,ACTIVE,211.48,455.67,59.996,1493038804,"274151322000094","219011344069620",42.62,9.00,0,328.52,473.40,51.3,47.6,0.345,765899.6,765899.6,2895,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038814,1896480.00
04/24/2017 09:00,2,1.941,ACTIVE,213.74,359.48,59.986,1493038804,"201051344000579","219011344069620",32.07,5.50,0,333.03,387.44,63.1,58.9,0.513,689768.9,689768.9,2828,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038815,1896481.00
04/24/2017 09:00,2,1.996,ACTIVE,212.61,358.88,59.996,1493038804,"201051344000890","219011344069620",31.87,6.00,0,331.53,388.94,64.4,60.2,0.508,672425.4,672425.4,2829,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038816,1896482.00
04/24/2017 09:00,2,1.986,ACTIVE,213.06,358.88,59.991,1493038804,"201051344000438","219011344069620",31.87,5.50,0,333.33,389.54,64.2,60.0,0.517,675336.9,675336.9,2824,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038817,1896483.00
04/24/2017 09:00,2,1.996,ACTIVE,213.06,348.96,60.028,1493038804,"201051344000417","219011344069620",20.65,5.00,0,332.43,366.40,41.8,38.4,0.340,635084.8,635084.8,2848,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038817,1896484.00
04/24/2017 09:00,2,1.793,ACTIVE,211.25,355.58,59.970,1493038804,"274151322000083","219011344069620",30.99,7.70,0,328.82,370.00,56.3,52.4,0.402,927810.0,927810.0,2822,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038818,1896485.00
04/24/2017 09:00,2,1.939,ACTIVE,212.61,355.88,59.996,1493038804,"274151322000076","219011344069620",32.03,8.50,0,331.53,380.22,62.9,58.8,0.442,989044.6,989044.6,2817,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038819,1896486.00
04/24/2017 09:00,2,1.932,ACTIVE,213.29,357.38,60.002,1493038804,"201051344000868","219011344069620",31.69,5.00,0,332.13,384.43,62.0,57.9,0.499,670815.7,670815.7,2827,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038820,1896487.00
04/24/2017 09:00,2,1.898,ACTIVE,211.48,347.76,59.996,1493038804,"274151322000095","219011344069620",31.55,7.30,0,330.93,376.62,60.6,56.6,0.407,979480.8,979480.8,2824,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038821,1896488.00
04/24/2017 09:00,2,1.959,ACTIVE,213.51,350.77,60.012,1493038804,"201051344000988","219011344069620",20.75,5.50,0,332.13,368.20,41.2,37.9,0.327,610098.2,610098.2,2836,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038822,1896489.00
04/24/2017 09:00,2,1.938,ACTIVE,212.83,357.08,60.012,1493038804,"201051344001025","219011344069620",31.85,5.50,0,331.23,387.14,62.5,58.4,0.499,674631.8,674631.8,2832,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038823,1896490.00
04/24/2017 09:00,2,1.902,ACTIVE,213.74,355.88,60.023,1493038804,"201051344000458","219011344069620",31.61,6.70,0,333.63,384.73,60.9,56.9,0.513,683004.5,683004.5,2824,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038824,1896491.00
04/24/2017 09:00,2,1.900,ACTIVE,214.41,358.28,59.949,1493038804,"201051344000853","219011344069620",31.91,5.00,0,333.93,385.33,61.5,57.4,0.508,683443.9,683443.9,2830,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038825,1896492.00
04/24/2017 09:00,2,1.932,ACTIVE,212.83,357.68,59.944,1493038804,"201051344000685","219011344069620",31.77,5.50,0,333.63,385.93,62.1,58.0,0.517,675391.0,675391.0,2836,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038826,1896493.00
04/24/2017 09:00,2,1.855,ACTIVE,213.06,361.29,60.007,1493038804,"201051344000917","219011344069620",32.14,6.70,0,333.03,385.93,60.5,56.4,0.499,672023.8,672023.8,2833,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038826,1896494.00
04/24/2017 09:00,2,1.895,ACTIVE,212.83,355.88,59.991,1493038804,"201051344001145","219011344069620",31.67,4.50,0,332.43,385.93,60.8,56.8,0.495,679857.1,679857.1,2831,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038827,1896495.00
04/24/2017 09:00,2,1.957,ACTIVE,213.06,356.78,60.028,1493038804,"201051344000651","219011344069620",31.77,5.00,0,333.33,383.83,63.0,58.8,0.513,668638.6,668638.6,2830,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038828,1896496.00
04/24/2017 09:00,2,1.779,ACTIVE,211.25,344.76,59.975,1493038804,"274151322000088","219011344069620",31.03,8.00,0,328.52,368.20,55.9,52.0,0.380,889301.5,889301.5,2821,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038829,1896497.00
04/24/2017 09:00,2,1.207,ACTIVE,212.61,449.05,60.002,1493038804,"274151322000068","219011344069620",42.46,10.70,0,332.43,474.30,51.9,48.2,0.340,766301.1,766301.1,2889,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038830,1896498.00
04/24/2017 09:00,2,1.914,ACTIVE,212.83,358.28,60.018,1493038804,"201051344001135","219011344069620",31.87,5.50,0,332.73,384.73,61.8,57.7,0.508,664287.1,664287.1,2828,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038831,1896499.00
04/24/2017 09:00,2,1.930,ACTIVE,212.83,361.89,60.039,1493038804,"201051344000594","219011344069620",32.20,5.00,0,330.63,388.34,62.9,58.8,0.508,684888.6,684888.6,2827,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038832,1896500.00
04/24/2017 09:00,2,1.973,ACTIVE,213.06,355.88,60.002,1493038804,"201051344001203","219011344069620",31.73,5.50,0,333.63,386.83,63.4,59.3,0.530,672993.7,672993.7,2831,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038833,1896501.00
04/24/2017 09:00,2,1.811,ACTIVE,211.48,356.18,60.007,1493038804,"274151322000054","219011344069620",31.15,8.50,0,329.13,371.21,57.1,53.2,0.389,907413.0,907413.0,2816,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038834,1896502.00
04/24/2017 09:00,2,1.932,ACTIVE,213.51,358.58,59.959,1493038804,"201051344000867","219011344069620",31.95,6.30,0,332.13,385.63,62.5,58.4,0.499,669755.3,669755.3,2833,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038835,1896503.00
04/24/2017 09:00,2,2.031,ACTIVE,213.06,357.68,60.018,1493038804,"201051344001093","219011344069620",31.67,6.30,0,331.83,386.23,65.2,61.0,0.513,671828.3,671828.3,2829,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038836,1896504.00
04/24/2017 09:00,2,1.912,ACTIVE,213.74,359.18,59.986,1493038804,"201051344000900","219011344069620",31.91,5.50,0,332.73,387.14,61.8,57.8,0.513,690962.5,690962.5,2836,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038837,1896505.00
04/24/2017 09:00,2,1.941,ACTIVE,213.51,358.58,60.002,1493038804,"201051344000648","219011344069620",31.93,5.00,0,332.13,386.23,62.7,58.6,0.513,680390.4,680390.4,2831,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038838,1896506.00
04/24/2017 09:00,2,1.955,ACTIVE,213.74,357.68,60.002,1493038804,"201051344000569","219011344069620",31.75,6.00,0,332.13,386.23,62.9,58.8,0.508,693288.0,693288.0,2825,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038839,1896507.00
04/24/2017 09:00,2,1.924,ACTIVE,213.96,360.99,59.991,1493038804,"201051344000983","219011344069620",32.12,5.50,0,332.73,385.63,62.6,58.5,0.521,683935.6,683935.6,2829,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038839,1896508.00
04/24/2017 09:00,2,1.969,ACTIVE,213.74,358.58,60.002,1493038804,"201051344001158","219011344069620",31.85,4.50,0,333.33,384.43,63.5,59.4,0.526,669608.7,669608.7,2832,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038840,1896509.00
04/24/2017 09:00,2,1.963,ACTIVE,214.19,358.88,60.034,1493038804,"201051344000576","219011344069620",31.91,5.50,0,333.63,384.13,63.5,59.3,0.517,683772.7,683772.7,2834,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038841,1896510.00
04/24/2017 09:00,2,1.822,ACTIVE,211.48,344.15,59.991,1493038804,"274151322000087","219011344069620",30.99,11.70,0,329.13,367.30,57.2,53.3,0.367,879487.1,879487.1,2862,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493038842,1896511.00
04/24/2017 09:15,2,2.727,ACTIVE,214.19,348.96,59.981,1493039703,"201051344000645","219011344069620",31.47,8.00,0,317.70,392.25,86.9,81.9,0.389,682918.5,682918.5,2829,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039705,1896512.00
04/24/2017 09:15,2,2.545,ACTIVE,211.25,340.85,59.965,1493039703,"274151322000085","219011344069620",30.49,11.00,0,328.22,376.62,78.7,74.0,0.296,904443.5,904443.5,2817,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039705,1896513.00
04/24/2017 09:15,2,2.678,ACTIVE,214.19,353.47,59.970,1493039703,"201051344000633","219011344069620",31.91,7.70,0,321.01,395.85,86.6,81.7,0.411,669301.8,669301.8,2835,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039706,1896514.00
04/24/2017 09:15,2,2.715,ACTIVE,214.19,351.67,59.991,1493039703,"201051344000469","219011344069620",31.71,7.00,0,319.21,394.65,87.2,82.3,0.398,672273.2,672273.2,2827,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039707,1896515.00
04/24/2017 09:15,2,2.668,ACTIVE,213.06,352.57,59.944,1493039703,"201051344000646","219011344069620",31.83,8.00,0,321.31,396.15,86.0,81.1,0.407,665851.2,665851.2,2832,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039708,1896516.00
04/24/2017 09:15,2,2.568,ACTIVE,211.03,343.25,59.986,1493039703,"274151322000052","219011344069620",31.43,11.30,0,330.33,379.92,81.7,77.0,0.314,937345.6,937345.6,2820,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039709,1896517.00
04/24/2017 09:15,2,2.617,ACTIVE,213.74,355.58,59.933,1493039703,"201051344000585","219011344069620",32.22,8.00,0,321.01,394.95,85.5,80.6,0.393,677022.6,677022.6,2830,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039710,1896518.00
04/24/2017 09:15,2,2.707,ACTIVE,213.06,351.07,59.970,1493039703,"201051344001230","219011344069620",31.69,7.70,0,322.81,395.85,86.9,82.0,0.402,670245.1,670245.1,2835,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039711,1896519.00
04/24/2017 09:15,2,2.672,ACTIVE,213.96,352.57,60.007,1493039703,"201051344000582","219011344069620",31.73,7.30,0,321.61,394.65,85.8,80.9,0.393,660176.4,660176.4,2824,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039712,1896520.00
04/24/2017 09:15,2,2.764,ACTIVE,212.83,353.47,59.981,1493039703,"201051344000955","219011344069620",31.91,9.70,0,321.61,395.55,89.4,84.4,0.415,678623.8,678623.8,2829,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039713,1896521.00
04/24/2017 09:15,2,1.740,ACTIVE,211.03,449.05,59.986,1493039703,"274151322000094","219011344069620",41.31,11.70,0,419.90,493.84,72.8,68.4,0.504,765915.8,765915.8,2896,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039713,1896522.00
04/24/2017 09:15,2,2.691,ACTIVE,214.19,354.37,59.944,1493039703,"201051344000579","219011344069620",32.07,8.00,0,324.32,397.35,87.4,82.4,0.398,689788.5,689788.5,2829,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039714,1896523.00
04/24/2017 09:15,2,2.762,ACTIVE,213.06,351.97,60.028,1493039703,"201051344000890","219011344069620",31.79,9.30,0,322.81,396.45,89.0,83.9,0.398,672445.4,672445.4,2830,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039715,1896524.00
04/24/2017 09:15,2,2.754,ACTIVE,213.29,352.57,60.007,1493039703,"201051344000438","219011344069620",31.85,7.70,0,323.41,397.66,88.9,83.9,0.407,675356.9,675356.9,2825,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039716,1896525.00
04/24/2017 09:15,2,2.746,ACTIVE,213.29,351.97,60.012,1493039703,"201051344000417","219011344069620",20.67,6.00,0,333.33,382.33,57.6,53.7,0.482,635097.6,635097.6,2849,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039717,1896526.00
04/24/2017 09:15,2,2.480,ACTIVE,211.48,345.96,59.970,1493039703,"274151322000083","219011344069620",31.55,11.30,0,330.63,381.12,79.3,74.6,0.314,927827.7,927827.7,2823,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039718,1896527.00
04/24/2017 09:15,2,2.725,ACTIVE,212.16,354.67,59.996,1493039703,"274151322000076","219011344069620",32.07,12.30,0,335.14,384.73,88.4,83.4,0.340,989064.5,989064.5,2818,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039719,1896528.00
04/24/2017 09:15,2,2.707,ACTIVE,213.51,349.26,60.007,1493039703,"201051344000868","219011344069620",31.53,7.70,0,319.51,394.95,86.4,81.5,0.398,670835.3,670835.3,2828,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039720,1896529.00
04/24/2017 09:15,2,2.633,ACTIVE,211.48,361.89,59.965,1493039703,"274151322000095","219011344069620",32.18,11.30,0,333.63,384.73,85.8,80.9,0.323,979500.1,979500.1,2825,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039721,1896530.00
04/24/2017 09:15,2,2.779,ACTIVE,213.96,353.17,59.949,1493039703,"201051344000988","219011344069620",20.44,6.00,0,333.93,383.53,57.5,53.6,0.482,610111.1,610111.1,2837,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039722,1896531.00
04/24/2017 09:15,2,2.740,ACTIVE,213.29,348.66,59.981,1493039703,"201051344001025","219011344069620",31.47,8.50,0,324.32,396.15,87.3,82.4,0.393,674651.4,674651.4,2833,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039723,1896532.00
04/24/2017 09:15,2,2.639,ACTIVE,213.96,352.27,59.965,1493039703,"201051344000458","219011344069620",31.89,10.00,0,319.21,395.25,85.2,80.4,0.402,683023.8,683023.8,2825,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039724,1896533.00
04/24/2017 09:15,2,2.668,ACTIVE,214.41,350.77,59.986,1493039703,"201051344000853","219011344069620",31.75,8.00,0,319.81,395.55,85.8,80.9,0.398,683463.3,683463.3,2831,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039725,1896534.00
04/24/2017 09:15,2,2.709,ACTIVE,213.06,351.67,59.970,1493039703,"201051344000685","219011344069620",31.77,7.30,0,323.11,396.45,87.2,82.2,0.415,675410.7,675410.7,2837,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039726,1896535.00
04/24/2017 09:15,2,2.662,ACTIVE,213.74,351.07,59.986,1493039703,"201051344000917","219011344069620",31.71,9.30,0,323.72,396.75,85.5,80.6,0.393,672043.1,672043.1,2834,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039727,1896536.00
04/24/2017 09:15,2,2.666,ACTIVE,213.51,350.77,60.002,1493039703,"201051344001145","219011344069620",31.71,6.70,0,322.51,396.45,85.6,80.7,0.393,679876.4,679876.4,2832,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039728,1896537.00
04/24/2017 09:15,2,2.742,ACTIVE,213.74,349.26,59.965,1493039703,"201051344000651","219011344069620",31.61,7.30,0,320.41,393.45,87.8,82.8,0.402,668658.5,668658.5,2831,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039729,1896538.00
04/24/2017 09:15,2,2.514,ACTIVE,211.03,339.65,59.991,1493039703,"274151322000088","219011344069620",30.93,11.30,0,328.22,379.32,78.8,74.1,0.292,889319.2,889319.2,2822,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039730,1896539.00
04/24/2017 09:15,2,1.689,ACTIVE,212.16,462.28,59.965,1493039703,"274151322000068","219011344069620",42.46,13.00,0,419.90,494.74,72.9,68.4,0.499,766317.4,766317.4,2890,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039730,1896540.00
04/24/2017 09:15,2,2.672,ACTIVE,213.29,350.17,60.012,1493039703,"201051344001135","219011344069620",31.69,8.00,0,321.91,395.25,85.8,80.9,0.402,664306.5,664306.5,2829,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039731,1896541.00
04/24/2017 09:15,2,2.697,ACTIVE,213.06,353.17,59.975,1493039703,"201051344000594","219011344069620",31.85,8.50,0,325.82,395.85,87.0,82.1,0.389,684908.5,684908.5,2828,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039732,1896542.00
04/24/2017 09:15,2,2.705,ACTIVE,213.51,351.67,60.012,1493039703,"201051344001203","219011344069620",31.89,9.00,0,321.31,395.25,87.4,82.4,0.407,673013.7,673013.7,2832,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039733,1896543.00
04/24/2017 09:15,2,2.490,ACTIVE,211.25,348.96,59.970,1493039703,"274151322000054","219011344069620",30.81,12.00,0,326.12,380.82,77.8,73.1,0.292,907430.9,907430.9,2817,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039734,1896544.00
04/24/2017 09:15,2,2.652,ACTIVE,213.74,348.36,59.901,1493039703,"201051344000867","219011344069620",31.47,9.00,0,320.41,395.55,84.6,79.7,0.380,669774.8,669774.8,2834,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039735,1896545.00
04/24/2017 09:15,2,2.635,ACTIVE,213.29,351.97,60.002,1493039703,"201051344001093","219011344069620",31.85,9.70,0,321.61,395.55,85.0,80.1,0.376,671848.5,671848.5,2830,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039736,1896546.00
04/24/2017 09:15,2,2.568,ACTIVE,213.74,352.57,60.002,1493039703,"201051344000900","219011344069620",31.83,8.00,0,320.71,397.35,82.8,78.0,0.384,690981.9,690981.9,2837,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039737,1896547.00
04/24/2017 09:15,2,2.572,ACTIVE,213.74,348.96,60.002,1493039703,"201051344000648","219011344069620",31.61,6.70,0,321.61,396.45,82.3,77.6,0.380,680409.8,680409.8,2832,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039738,1896548.00
04/24/2017 09:15,2,2.590,ACTIVE,213.96,348.96,59.954,1493039703,"201051344000569","219011344069620",31.43,8.50,0,321.31,396.15,82.5,77.7,0.380,693307.4,693307.4,2826,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039739,1896549.00
04/24/2017 09:15,2,2.535,ACTIVE,213.96,354.07,59.959,1493039703,"201051344000983","219011344069620",32.07,8.50,0,323.11,396.75,82.4,77.6,0.384,683954.9,683954.9,2830,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039740,1896550.00
