ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 09:15,2,2.576,ACTIVE,213.96,352.27,59.986,1493039703,"201051344001158","219011344069620",31.79,7.00,0,321.01,394.65,83.0,78.2,0.384,669628.2,669628.2,2833,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039741,1896551.00
04/24/2017 09:15,2,2.594,ACTIVE,214.41,350.47,59.981,1493039703,"201051344000576","219011344069620",31.67,8.00,0,320.41,397.05,83.2,78.3,0.376,683792.2,683792.2,2835,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039741,1896552.00
04/24/2017 09:15,2,2.436,ACTIVE,211.48,345.96,59.954,1493039703,"274151322000087","219011344069620",31.05,17.00,0,328.52,378.12,76.5,71.9,0.495,879504.7,879504.7,2863,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493039742,1896553.00
04/24/2017 09:30,2,3.229,ACTIVE,215.32,350.77,59.928,1493040603,"201051344000645","219011344069620",31.45,9.30,0,318.91,391.34,102.9,97.4,0.468,682937.8,682937.8,2830,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040604,1896554.00
04/24/2017 09:30,2,2.992,ACTIVE,212.16,345.36,59.970,1493040603,"274151322000085","219011344069620",30.65,11.70,0,326.42,376.62,93.0,87.8,0.349,904460.9,904460.9,2818,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040605,1896555.00
04/24/2017 09:30,2,3.170,ACTIVE,214.87,353.17,59.928,1493040603,"201051344000633","219011344069620",31.81,9.00,0,320.71,394.95,102.1,96.6,0.495,669321.1,669321.1,2836,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040606,1896556.00
04/24/2017 09:30,2,3.199,ACTIVE,215.54,352.27,59.959,1493040603,"201051344000469","219011344069620",31.59,7.70,0,318.91,393.75,102.4,96.9,0.486,672292.7,672292.7,2828,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040607,1896557.00
04/24/2017 09:30,2,3.127,ACTIVE,213.51,350.47,59.938,1493040603,"201051344000646","219011344069620",31.43,8.50,0,321.01,395.85,99.6,94.2,0.468,665870.3,665870.3,2833,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040608,1896558.00
04/24/2017 09:30,2,3.031,ACTIVE,211.93,355.28,59.938,1493040603,"274151322000052","219011344069620",31.21,13.30,0,327.62,381.12,95.8,90.6,0.371,937363.8,937363.8,2821,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040609,1896559.00
04/24/2017 09:30,2,3.064,ACTIVE,214.19,353.47,59.975,1493040603,"201051344000585","219011344069620",31.77,9.30,0,323.72,393.75,98.7,93.3,0.460,677041.7,677041.7,2831,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040610,1896560.00
04/24/2017 09:30,2,3.068,ACTIVE,213.51,351.07,59.965,1493040603,"201051344001230","219011344069620",31.61,8.50,0,322.81,394.05,98.2,92.9,0.455,670264.4,670264.4,2836,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040611,1896561.00
04/24/2017 09:30,2,3.094,ACTIVE,214.41,348.96,59.954,1493040603,"201051344000582","219011344069620",31.31,8.00,0,319.81,394.05,98.1,92.8,0.442,660195.5,660195.5,2825,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040611,1896562.00
04/24/2017 09:30,2,3.152,ACTIVE,213.51,354.07,59.959,1493040603,"201051344000955","219011344069620",31.89,9.70,0,322.81,395.55,101.8,96.3,0.477,678643.7,678643.7,2830,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040612,1896563.00
04/24/2017 09:30,2,1.836,ACTIVE,212.16,462.28,59.954,1493040603,"274151322000094","219011344069620",43.83,13.00,0,418.09,483.32,80.8,76.1,0.301,765931.8,765931.8,2897,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040613,1896564.00
04/24/2017 09:30,2,3.094,ACTIVE,215.09,353.77,59.981,1493040603,"201051344000579","219011344069620",31.79,9.00,0,320.41,396.75,99.7,94.3,0.451,689808.1,689808.1,2830,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040614,1896565.00
04/24/2017 09:30,2,3.156,ACTIVE,213.29,351.37,59.965,1493040603,"201051344000890","219011344069620",31.57,10.00,0,324.62,394.95,100.9,95.5,0.455,672465.2,672465.2,2831,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040615,1896566.00
04/24/2017 09:30,2,3.090,ACTIVE,213.96,357.08,59.938,1493040603,"201051344000438","219011344069620",32.20,9.00,0,323.72,396.45,100.8,95.4,0.468,675376.6,675376.6,2826,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040616,1896567.00
04/24/2017 09:30,2,3.139,ACTIVE,213.74,353.47,59.981,1493040603,"201051344000417","219011344069620",20.48,7.00,0,331.23,386.23,65.0,60.8,0.548,635110.2,635110.2,2850,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040617,1896568.00
04/24/2017 09:30,2,2.906,ACTIVE,211.93,346.56,59.944,1493040603,"274151322000083","219011344069620",31.05,12.30,0,328.52,381.42,91.4,86.3,0.362,927845.4,927845.4,2824,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040618,1896569.00
04/24/2017 09:30,2,3.131,ACTIVE,212.83,356.18,59.938,1493040603,"274151322000076","219011344069620",31.89,14.30,0,333.63,386.53,101.1,95.6,0.393,989084.2,989084.2,2819,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040619,1896570.00
04/24/2017 09:30,2,3.107,ACTIVE,214.41,349.26,60.028,1493040603,"201051344000868","219011344069620",31.43,8.50,0,321.01,391.64,99.0,93.6,0.451,670854.6,670854.6,2829,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040620,1896571.00
04/24/2017 09:30,2,3.029,ACTIVE,211.93,351.67,59.938,1493040603,"274151322000095","219011344069620",31.93,12.70,0,331.23,387.14,97.9,92.6,0.371,979519.2,979519.2,2826,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040621,1896572.00
04/24/2017 09:30,2,3.168,ACTIVE,214.87,356.48,60.018,1493040603,"201051344000988","219011344069620",20.50,6.70,0,332.43,389.84,65.8,61.6,0.548,610123.8,610123.8,2838,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040622,1896573.00
04/24/2017 09:30,2,3.053,ACTIVE,213.96,353.17,59.996,1493040603,"201051344001025","219011344069620",31.83,9.30,0,321.01,393.75,98.4,93.1,0.446,674671.0,674671.0,2834,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040622,1896574.00
04/24/2017 09:30,2,3.051,ACTIVE,214.87,349.26,59.933,1493040603,"201051344000458","219011344069620",31.37,10.30,0,321.31,392.85,97.0,91.7,0.455,683042.9,683042.9,2826,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040623,1896575.00
04/24/2017 09:30,2,2.980,ACTIVE,215.54,353.77,59.922,1493040603,"201051344000853","219011344069620",31.91,9.00,0,320.41,395.55,96.2,91.0,0.446,683482.5,683482.5,2832,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040624,1896576.00
04/24/2017 09:30,2,2.848,ACTIVE,213.51,351.97,59.991,1493040603,"201051344000685","219011344069620",31.69,8.50,0,319.81,394.05,91.4,86.3,0.433,675430.1,675430.1,2838,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040625,1896577.00
04/24/2017 09:30,2,2.719,ACTIVE,213.74,349.86,59.991,1493040603,"201051344000917","219011344069620",31.43,10.00,0,322.81,393.75,86.7,81.7,0.393,672062.2,672062.2,2835,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040626,1896578.00
04/24/2017 09:30,2,2.641,ACTIVE,213.29,349.56,59.986,1493040603,"201051344001145","219011344069620",31.51,9.00,0,326.42,396.15,84.3,79.5,0.384,679895.5,679895.5,2833,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040627,1896579.00
04/24/2017 09:30,2,2.686,ACTIVE,213.96,350.17,59.954,1493040603,"201051344000651","219011344069620",31.65,8.50,0,320.11,394.35,86.1,81.2,0.393,668678.1,668678.1,2832,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040628,1896580.00
04/24/2017 09:30,2,2.688,ACTIVE,211.93,348.96,59.959,1493040603,"274151322000088","219011344069620",30.87,12.30,0,326.12,378.42,84.0,79.1,0.309,889336.8,889336.8,2823,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040629,1896581.00
04/24/2017 09:30,2,1.734,ACTIVE,212.83,465.58,59.959,1493040603,"274151322000068","219011344069620",43.52,15.80,0,418.70,496.24,76.8,72.2,0.526,766333.3,766333.3,2891,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040630,1896582.00
04/24/2017 09:30,2,2.896,ACTIVE,213.74,348.66,59.986,1493040603,"201051344001135","219011344069620",31.45,9.70,0,322.81,394.35,92.3,87.1,0.429,664325.7,664325.7,2830,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040631,1896583.00
04/24/2017 09:30,2,2.957,ACTIVE,213.74,353.47,59.938,1493040603,"201051344000594","219011344069620",31.75,8.50,0,324.02,396.75,95.2,89.9,0.433,684928.1,684928.1,2829,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040631,1896584.00
04/24/2017 09:30,2,2.984,ACTIVE,214.19,349.56,59.949,1493040603,"201051344001203","219011344069620",31.57,9.00,0,320.41,395.85,95.4,90.1,0.442,673033.3,673033.3,2833,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040632,1896585.00
04/24/2017 09:30,2,2.844,ACTIVE,212.38,341.75,59.959,1493040603,"274151322000054","219011344069620",30.73,13.00,0,326.72,377.82,88.5,83.5,0.336,907448.6,907448.6,2818,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040633,1896586.00
04/24/2017 09:30,2,2.988,ACTIVE,214.41,350.17,59.981,1493040603,"201051344000867","219011344069620",31.55,9.70,0,321.91,393.75,95.4,90.2,0.429,669794.1,669794.1,2835,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040634,1896587.00
04/24/2017 09:30,2,3.021,ACTIVE,213.96,354.07,59.981,1493040603,"201051344001093","219011344069620",31.89,9.70,0,321.91,392.85,97.6,92.3,0.433,671868.4,671868.4,2831,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040635,1896588.00
04/24/2017 09:30,2,2.947,ACTIVE,214.64,351.37,59.949,1493040603,"201051344000900","219011344069620",31.65,9.00,0,323.41,394.35,94.5,89.3,0.438,691001.0,691001.0,2838,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040636,1896589.00
04/24/2017 09:30,2,2.947,ACTIVE,214.64,349.56,60.002,1493040603,"201051344000648","219011344069620",31.61,8.50,0,321.01,395.25,94.4,89.2,0.438,680429.0,680429.0,2833,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040637,1896590.00
04/24/2017 09:30,2,2.920,ACTIVE,214.64,351.97,59.933,1493040603,"201051344000569","219011344069620",31.73,9.00,0,321.31,394.65,93.8,88.6,0.433,693326.6,693326.6,2827,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040638,1896591.00
04/24/2017 09:30,2,2.867,ACTIVE,214.87,352.57,60.002,1493040603,"201051344000983","219011344069620",31.91,9.30,0,321.91,395.55,92.7,87.5,0.438,683974.0,683974.0,2831,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040639,1896592.00
04/24/2017 09:30,2,2.922,ACTIVE,215.09,350.17,60.002,1493040603,"201051344001158","219011344069620",31.67,7.70,0,320.41,395.85,93.8,88.6,0.433,669647.6,669647.6,2834,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040640,1896593.00
04/24/2017 09:30,2,2.914,ACTIVE,215.09,351.97,59.996,1493040603,"201051344000576","219011344069620",31.55,8.50,0,320.11,395.55,93.2,88.0,0.433,683811.5,683811.5,2836,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040641,1896594.00
04/24/2017 09:30,2,2.723,ACTIVE,212.38,340.25,59.970,1493040603,"274151322000087","219011344069620",30.95,19.30,0,327.92,378.72,85.3,80.5,0.314,879522.2,879522.2,2864,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493040642,1896595.00
04/24/2017 09:45,2,4.566,ACTIVE,216.22,354.97,59.996,1493041503,"201051344000645","219011344069620",31.15,11.00,0,320.11,390.14,144.2,137.2,0.654,682964.4,682964.4,2831,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041504,1896596.00
04/24/2017 09:45,2,4.246,ACTIVE,212.38,349.26,59.965,1493041503,"274151322000085","219011344069620",30.30,14.30,0,327.62,376.01,130.2,123.8,0.499,904484.9,904484.9,2819,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041505,1896597.00
04/24/2017 09:45,2,4.502,ACTIVE,215.77,355.58,59.970,1493041503,"201051344000633","219011344069620",31.57,10.30,0,318.61,392.85,143.9,136.9,0.694,669347.8,669347.8,2837,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041506,1896598.00
04/24/2017 09:45,2,4.516,ACTIVE,216.22,356.48,60.034,1493041503,"201051344000469","219011344069620",31.61,9.30,0,319.51,391.34,144.6,137.6,0.672,672319.5,672319.5,2829,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041506,1896599.00
04/24/2017 09:45,2,4.449,ACTIVE,214.41,355.58,60.012,1493041503,"201051344000646","219011344069620",31.55,11.30,0,320.41,394.35,142.2,135.4,0.676,665896.5,665896.5,2834,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041507,1896600.00
04/24/2017 09:45,2,4.322,ACTIVE,212.61,344.45,60.012,1493041503,"274151322000052","219011344069620",31.07,16.30,0,327.32,378.72,136.0,129.4,0.539,937388.9,937388.9,2822,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041508,1896601.00
04/24/2017 09:45,2,4.402,ACTIVE,215.09,357.08,60.007,1493041503,"201051344000585","219011344069620",31.75,11.00,0,321.01,390.14,141.4,134.6,0.658,677067.8,677067.8,2832,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041509,1896602.00
04/24/2017 09:45,2,4.469,ACTIVE,213.96,356.48,59.933,1493041503,"201051344001230","219011344069620",31.69,10.70,0,321.91,393.75,143.4,136.5,0.672,670290.8,670290.8,2837,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041510,1896603.00
04/24/2017 09:45,2,4.424,ACTIVE,215.54,357.38,60.012,1493041503,"201051344000582","219011344069620",31.67,10.30,0,321.01,389.84,141.8,135.0,0.641,660221.7,660221.7,2826,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041511,1896604.00
04/24/2017 09:45,2,4.541,ACTIVE,213.96,357.98,59.970,1493041503,"201051344000955","219011344069620",31.73,10.70,0,323.41,394.35,146.0,139.0,0.689,678670.7,678670.7,2831,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041512,1896605.00
04/24/2017 09:45,2,2.838,ACTIVE,212.38,461.68,60.018,1493041503,"274151322000094","219011344069620",42.68,17.00,0,416.59,486.93,124.4,118.2,0.482,765954.1,765954.1,2898,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041513,1896606.00
04/24/2017 09:45,2,4.496,ACTIVE,216.45,357.08,60.007,1493041503,"201051344000579","219011344069620",31.81,11.00,0,322.51,393.45,144.9,137.9,0.667,689835.0,689835.0,2831,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041514,1896607.00
04/24/2017 09:45,2,4.557,ACTIVE,213.96,352.87,60.023,1493041503,"201051344000890","219011344069620",31.43,10.70,0,324.02,391.34,145.0,138.0,0.672,672492.2,672492.2,2832,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041515,1896608.00
04/24/2017 09:45,2,4.549,ACTIVE,214.64,356.78,59.970,1493041503,"201051344000438","219011344069620",31.55,10.30,0,323.11,395.25,145.4,138.4,0.681,675403.7,675403.7,2827,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041516,1896609.00
04/24/2017 09:45,2,4.531,ACTIVE,214.41,349.26,59.991,1493041503,"201051344000417","219011344069620",20.36,9.30,0,330.93,389.24,93.5,88.4,0.433,635127.5,635127.5,2851,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041517,1896610.00
04/24/2017 09:45,2,4.205,ACTIVE,212.16,345.96,59.996,1493041503,"274151322000083","219011344069620",31.11,15.80,0,327.32,379.02,132.6,126.0,0.530,927869.9,927869.9,2825,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041518,1896611.00
04/24/2017 09:45,2,4.557,ACTIVE,213.06,363.99,59.991,1493041503,"274151322000076","219011344069620",31.69,17.00,0,333.03,382.93,146.1,139.1,0.570,989111.4,989111.4,2820,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041519,1896612.00
04/24/2017 09:45,2,4.521,ACTIVE,215.32,354.37,59.986,1493041503,"201051344000868","219011344069620",31.21,10.00,0,320.11,391.04,143.0,136.1,0.663,670881.4,670881.4,2830,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041519,1896613.00
04/24/2017 09:45,2,4.424,ACTIVE,212.16,352.57,59.991,1493041503,"274151322000095","219011344069620",31.93,16.30,0,333.33,382.63,143.0,136.1,0.544,979545.9,979545.9,2827,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041520,1896614.00
04/24/2017 09:45,2,4.559,ACTIVE,216.00,352.27,59.991,1493041503,"201051344000988","219011344069620",20.59,9.30,0,331.53,391.34,95.1,89.8,0.429,610141.5,610141.5,2839,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041521,1896615.00
04/24/2017 09:45,2,4.482,ACTIVE,214.87,355.88,60.007,1493041503,"201051344001025","219011344069620",31.51,11.00,0,322.51,391.34,143.1,136.2,0.654,674697.7,674697.7,2835,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041522,1896616.00
04/24/2017 09:45,2,4.398,ACTIVE,216.22,354.97,59.996,1493041503,"201051344000458","219011344069620",31.65,12.30,0,321.61,391.94,141.0,134.2,0.667,683069.4,683069.4,2827,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041523,1896617.00
04/24/2017 09:45,2,4.441,ACTIVE,216.67,355.28,59.959,1493041503,"201051344000853","219011344069620",31.53,10.70,0,320.11,392.55,141.8,134.9,0.658,683509.2,683509.2,2833,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041524,1896618.00
04/24/2017 09:45,2,4.494,ACTIVE,214.19,354.37,60.007,1493041503,"201051344000685","219011344069620",31.39,10.00,0,321.61,393.45,142.9,136.0,0.689,675456.9,675456.9,2839,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041525,1896619.00
04/24/2017 09:45,2,4.434,ACTIVE,215.09,355.28,60.002,1493041503,"201051344000917","219011344069620",31.29,11.70,0,324.02,391.94,140.5,133.7,0.650,672088.5,672088.5,2836,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041526,1896620.00
04/24/2017 09:45,2,4.352,ACTIVE,214.19,359.18,59.949,1493041503,"201051344001145","219011344069620",31.99,8.50,0,321.91,394.05,141.0,134.2,0.645,679921.9,679921.9,2834,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041527,1896621.00
04/24/2017 09:45,2,4.465,ACTIVE,215.09,355.88,59.944,1493041503,"201051344000651","219011344069620",31.71,10.70,0,321.01,391.04,143.3,136.4,0.658,668705.1,668705.1,2833,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041527,1896622.00
04/24/2017 09:45,2,4.191,ACTIVE,212.16,346.86,59.965,1493041503,"274151322000088","219011344069620",30.75,15.80,0,327.92,376.62,130.6,124.1,0.486,889361.4,889361.4,2824,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041528,1896623.00
04/24/2017 09:45,2,2.822,ACTIVE,213.06,460.17,60.002,1493041503,"274151322000068","219011344069620",42.60,18.70,0,418.70,492.94,122.4,116.2,0.460,766355.9,766355.9,2892,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041529,1896624.00
04/24/2017 09:45,2,4.430,ACTIVE,214.64,353.77,59.912,1493041503,"201051344001135","219011344069620",31.35,11.00,0,323.11,395.25,140.6,133.7,0.654,664352.2,664352.2,2831,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041530,1896625.00
04/24/2017 09:45,2,4.482,ACTIVE,214.87,357.08,59.954,1493041503,"201051344000594","219011344069620",31.67,10.30,0,321.01,394.95,143.6,136.7,0.658,684955.3,684955.3,2830,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041531,1896626.00
04/24/2017 09:45,2,4.459,ACTIVE,215.09,354.67,59.949,1493041503,"201051344001203","219011344069620",31.73,11.30,0,321.91,391.94,143.3,136.4,0.672,673060.4,673060.4,2834,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041532,1896627.00
04/24/2017 09:45,2,4.211,ACTIVE,212.16,356.18,59.954,1493041503,"274151322000054","219011344069620",30.49,15.50,0,324.92,376.62,129.9,123.5,0.499,907473.2,907473.2,2819,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041533,1896628.00
04/24/2017 09:45,2,4.451,ACTIVE,215.54,352.87,59.965,1493041503,"201051344000867","219011344069620",31.27,12.00,0,320.71,392.85,141.0,134.2,0.645,669820.9,669820.9,2836,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041534,1896629.00
04/24/2017 09:45,2,4.500,ACTIVE,214.87,357.08,59.954,1493041503,"201051344001093","219011344069620",31.59,11.00,0,322.21,392.55,143.9,137.0,0.650,671895.8,671895.8,2832,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041535,1896630.00
04/24/2017 09:45,2,4.404,ACTIVE,215.54,355.58,59.991,1493041503,"201051344000900","219011344069620",31.57,10.00,0,322.81,390.74,140.8,134.0,0.645,691027.8,691027.8,2839,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041536,1896631.00
04/24/2017 09:45,2,4.389,ACTIVE,215.54,353.77,59.986,1493041503,"201051344000648","219011344069620",31.43,10.30,0,321.01,391.34,139.6,132.8,0.650,680455.8,680455.8,2834,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041537,1896632.00
04/24/2017 09:45,2,4.324,ACTIVE,216.22,357.68,60.018,1493041503,"201051344000569","219011344069620",31.85,11.00,0,321.91,391.94,139.4,132.6,0.650,693353.3,693353.3,2828,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041538,1896633.00
04/24/2017 09:45,2,4.377,ACTIVE,216.22,355.28,59.981,1493041503,"201051344000983","219011344069620",31.41,11.00,0,324.92,394.05,139.2,132.5,0.663,684000.7,684000.7,2832,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041539,1896634.00
04/24/2017 09:45,2,4.422,ACTIVE,216.22,355.88,59.975,1493041503,"201051344001158","219011344069620",31.43,9.30,0,318.91,389.54,140.8,134.0,0.654,669674.5,669674.5,2835,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041540,1896635.00
04/24/2017 09:45,2,4.375,ACTIVE,216.22,355.58,59.981,1493041503,"201051344000576","219011344069620",31.55,10.70,0,321.01,390.44,139.8,133.1,0.641,683838.4,683838.4,2837,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041540,1896636.00
04/24/2017 09:45,2,4.104,ACTIVE,212.38,354.67,59.975,1493041503,"274151322000087","219011344069620",31.01,22.00,0,327.02,375.41,128.9,122.5,0.482,879546.7,879546.7,2865,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493041541,1896637.00
04/24/2017 10:00,2,4.615,ACTIVE,216.67,356.48,59.991,1493042404,"201051344000645","219011344069620",31.21,12.00,0,316.80,391.64,145.9,138.9,0.658,682990.9,682990.9,2832,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042405,1896638.00
04/24/2017 10:00,2,4.314,ACTIVE,212.83,356.78,59.981,1493042404,"274151322000085","219011344069620",30.16,15.50,0,323.72,375.41,131.7,125.2,0.495,904508.8,904508.8,2820,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042406,1896639.00
04/24/2017 10:00,2,4.557,ACTIVE,216.00,357.08,59.970,1493042404,"201051344000633","219011344069620",31.57,11.00,0,319.21,392.55,145.8,138.8,0.694,669374.3,669374.3,2838,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042407,1896640.00
04/24/2017 10:00,2,4.553,ACTIVE,216.67,357.98,59.991,1493042404,"201051344000469","219011344069620",31.67,10.00,0,317.10,390.74,146.1,139.1,0.681,672346.1,672346.1,2830,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042408,1896641.00
04/24/2017 10:00,2,4.537,ACTIVE,214.64,354.37,60.039,1493042404,"201051344000646","219011344069620",31.43,11.00,0,319.21,391.64,144.5,137.5,0.685,665922.8,665922.8,2835,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042408,1896642.00
04/24/2017 10:00,2,4.367,ACTIVE,212.38,358.28,59.981,1493042404,"274151322000052","219011344069620",31.07,17.00,0,327.02,377.22,137.4,130.7,0.544,937413.9,937413.9,2823,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042409,1896643.00
04/24/2017 10:00,2,4.516,ACTIVE,215.54,355.88,59.996,1493042404,"201051344000585","219011344069620",31.49,11.70,0,319.21,388.94,144.0,137.0,0.654,677094.1,677094.1,2833,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042410,1896644.00
04/24/2017 10:00,2,4.553,ACTIVE,214.64,355.58,59.991,1493042404,"201051344001230","219011344069620",31.49,11.70,0,321.31,394.65,145.1,138.1,0.676,670317.3,670317.3,2838,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042411,1896645.00
04/24/2017 10:00,2,4.525,ACTIVE,215.77,355.58,60.007,1493042404,"201051344000582","219011344069620",31.39,11.30,0,320.11,391.94,143.8,136.9,0.650,660248.0,660248.0,2827,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042412,1896646.00
04/24/2017 10:00,2,4.576,ACTIVE,214.64,359.48,59.965,1493042404,"201051344000955","219011344069620",31.83,11.70,0,318.00,393.45,147.6,140.5,0.694,678697.8,678697.8,2832,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042413,1896647.00
04/24/2017 10:00,2,2.936,ACTIVE,212.38,454.76,59.981,1493042404,"274151322000094","219011344069620",41.87,18.30,0,418.39,492.03,123.7,117.5,0.473,765976.2,765976.2,2899,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042414,1896648.00
04/24/2017 10:00,2,4.488,ACTIVE,216.67,359.48,59.991,1493042404,"201051344000579","219011344069620",32.07,10.70,0,319.21,393.45,145.7,138.7,0.672,689861.8,689861.8,2832,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042415,1896649.00
04/24/2017 10:00,2,4.572,ACTIVE,214.41,357.38,59.949,1493042404,"201051344000890","219011344069620",31.69,11.70,0,324.02,391.34,146.8,139.8,0.672,672519.1,672519.1,2833,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042416,1896650.00
04/24/2017 10:00,2,4.578,ACTIVE,215.09,356.48,59.991,1493042404,"201051344000438","219011344069620",31.73,10.70,0,322.51,393.45,147.2,140.1,0.676,675430.7,675430.7,2828,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042416,1896651.00
04/24/2017 10:00,2,4.549,ACTIVE,215.09,351.07,60.023,1493042404,"201051344000417","219011344069620",20.54,9.70,0,318.61,388.64,94.5,89.3,0.438,635144.8,635144.8,2852,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042418,1896652.00
04/24/2017 10:00,2,4.248,ACTIVE,212.38,345.06,59.996,1493042404,"274151322000083","219011344069620",31.07,17.30,0,327.02,379.32,133.7,127.1,0.530,927894.4,927894.4,2826,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042419,1896653.00
04/24/2017 10:00,2,4.570,ACTIVE,213.06,367.30,59.975,1493042404,"274151322000076","219011344069620",31.67,18.00,0,333.33,382.63,146.7,139.7,0.575,989138.4,989138.4,2821,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042420,1896654.00
04/24/2017 10:00,2,4.521,ACTIVE,215.54,354.97,59.933,1493042404,"201051344000868","219011344069620",31.35,10.70,0,318.00,389.54,143.6,136.7,0.654,670907.9,670907.9,2831,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042421,1896655.00
04/24/2017 10:00,2,4.479,ACTIVE,212.38,349.56,59.996,1493042404,"274151322000095","219011344069620",31.69,17.50,0,330.03,382.03,143.8,136.9,0.539,979572.3,979572.3,2828,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042422,1896656.00
04/24/2017 10:00,2,4.496,ACTIVE,216.22,352.27,59.986,1493042404,"201051344000988","219011344069620",20.87,9.00,0,316.80,391.64,95.1,89.9,0.433,610159.0,610159.0,2840,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042422,1896657.00
04/24/2017 10:00,2,4.527,ACTIVE,215.32,355.58,59.954,1493042404,"201051344001025","219011344069620",31.59,11.70,0,317.70,390.44,144.8,137.8,0.658,674724.5,674724.5,2836,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042423,1896658.00
04/24/2017 10:00,2,4.400,ACTIVE,216.22,356.78,59.991,1493042404,"201051344000458","219011344069620",31.83,12.30,0,318.61,391.94,141.8,135.0,0.672,683095.6,683095.6,2828,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042424,1896659.00
04/24/2017 10:00,2,4.434,ACTIVE,216.67,356.78,59.970,1493042404,"201051344000853","219011344069620",31.71,10.70,0,320.11,392.85,142.5,135.6,0.667,683535.6,683535.6,2834,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042425,1896660.00
04/24/2017 10:00,2,4.500,ACTIVE,214.64,357.38,59.986,1493042404,"201051344000685","219011344069620",31.69,10.30,0,319.21,392.25,144.5,137.5,0.689,675483.6,675483.6,2840,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042426,1896661.00
04/24/2017 10:00,2,4.490,ACTIVE,215.54,354.97,60.007,1493042404,"201051344000917","219011344069620",31.31,12.70,0,321.01,390.44,142.3,135.5,0.663,672114.8,672114.8,2837,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042427,1896662.00
04/24/2017 10:00,2,4.482,ACTIVE,214.64,354.67,59.970,1493042404,"201051344001145","219011344069620",31.47,10.00,0,324.32,393.15,142.8,135.9,0.672,679948.2,679948.2,2835,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042428,1896663.00
04/24/2017 10:00,2,4.516,ACTIVE,215.54,357.38,59.949,1493042404,"201051344000651","219011344069620",31.75,11.00,0,318.91,391.04,145.2,138.2,0.676,668732.0,668732.0,2834,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042429,1896664.00
04/24/2017 10:00,2,4.240,ACTIVE,212.38,350.47,59.959,1493042404,"274151322000088","219011344069620",30.71,16.30,0,326.12,376.01,131.8,125.3,0.495,889385.6,889385.6,2825,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042430,1896665.00
04/24/2017 10:00,2,2.877,ACTIVE,213.29,454.46,59.938,1493042404,"274151322000068","219011344069620",42.28,20.00,0,426.81,494.74,123.4,117.2,0.473,766378.1,766378.1,2893,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042431,1896666.00
04/24/2017 10:00,2,4.506,ACTIVE,215.32,354.37,59.938,1493042404,"201051344001135","219011344069620",31.41,11.70,0,321.01,389.84,143.3,136.4,0.667,664378.7,664378.7,2832,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042432,1896667.00
04/24/2017 10:00,2,4.533,ACTIVE,214.87,356.78,59.996,1493042404,"201051344000594","219011344069620",31.73,11.70,0,320.11,395.55,145.7,138.7,0.663,684982.2,684982.2,2831,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042432,1896668.00
04/24/2017 10:00,2,4.607,ACTIVE,215.54,354.07,59.986,1493042404,"201051344001203","219011344069620",31.35,12.30,0,318.61,392.55,146.3,139.3,0.667,673087.3,673087.3,2835,0,0,0,L,1122011218,0,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042433,1896669.00
04/24/2017 10:00,2,4.193,ACTIVE,212.38,344.45,59.944,1493042404,"274151322000054","219011344069620",30.51,17.50,0,323.41,375.71,129.3,122.9,0.495,907497.4,907497.4,2820,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042435,1896670.00
04/24/2017 10:00,2,4.477,ACTIVE,215.77,355.88,59.986,1493042404,"201051344000867","219011344069620",31.65,12.00,0,320.11,391.04,143.5,136.5,0.650,669847.3,669847.3,2837,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042436,1896671.00
04/24/2017 10:00,2,4.457,ACTIVE,215.32,357.38,59.996,1493042404,"201051344001093","219011344069620",31.69,12.00,0,320.11,391.94,142.9,136.0,0.632,671922.8,671922.8,2833,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042436,1896672.00
04/24/2017 10:00,2,4.367,ACTIVE,215.77,354.67,59.991,1493042404,"201051344000900","219011344069620",31.35,11.70,0,319.21,394.65,138.6,131.8,0.641,691054.1,691054.1,2840,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042437,1896673.00
04/24/2017 10:00,2,4.363,ACTIVE,216.22,355.58,59.928,1493042404,"201051344000648","219011344069620",31.33,10.30,0,319.81,392.55,138.4,131.6,0.641,680482.0,680482.0,2835,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042438,1896674.00
04/24/2017 10:00,2,4.334,ACTIVE,216.00,354.97,60.007,1493042404,"201051344000569","219011344069620",31.29,12.00,0,318.91,391.64,137.3,130.6,0.636,693379.6,693379.6,2829,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042439,1896675.00
04/24/2017 10:00,2,4.279,ACTIVE,216.00,355.28,59.944,1493042404,"201051344000983","219011344069620",31.49,11.70,0,319.51,394.35,136.4,129.7,0.650,684026.9,684026.9,2833,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042440,1896676.00
04/24/2017 10:00,2,4.086,ACTIVE,216.22,353.47,59.928,1493042404,"201051344001158","219011344069620",31.47,10.30,0,319.21,392.25,130.1,123.7,0.605,669700.9,669700.9,2836,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042441,1896677.00
04/24/2017 10:00,2,4.158,ACTIVE,216.00,355.28,59.949,1493042404,"201051344000576","219011344069620",31.21,11.70,0,320.11,392.55,131.4,124.9,0.610,683864.7,683864.7,2838,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042442,1896678.00
04/24/2017 10:00,2,3.406,ACTIVE,211.93,342.95,59.954,1493042404,"274151322000087","219011344069620",30.73,23.50,0,325.22,375.41,106.0,100.3,0.398,879570.8,879570.8,2866,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493042443,1896679.00
04/24/2017 10:15,2,3.637,ACTIVE,215.32,351.67,60.002,1493043303,"201051344000645","219011344069620",31.21,13.00,0,334.24,391.04,115.0,109.1,0.526,683021.0,683021.0,2833,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043304,1896680.00
04/24/2017 10:15,2,3.453,ACTIVE,211.93,342.05,59.959,1493043303,"274151322000085","219011344069620",29.94,17.50,0,328.22,376.01,104.7,99.1,0.398,904536.0,904536.0,2821,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043305,1896681.00
04/24/2017 10:15,2,3.568,ACTIVE,214.64,353.47,59.986,1493043303,"201051344000633","219011344069620",31.53,12.30,0,333.03,391.64,114.1,108.2,0.548,669404.5,669404.5,2839,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043306,1896682.00
04/24/2017 10:15,2,3.559,ACTIVE,215.09,351.67,59.991,1493043303,"201051344000469","219011344069620",31.41,10.70,0,333.33,391.94,113.3,107.4,0.539,672376.4,672376.4,2831,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043307,1896683.00
04/24/2017 10:15,2,3.615,ACTIVE,213.96,351.97,59.965,1493043303,"201051344000646","219011344069620",31.31,12.00,0,332.43,391.04,114.6,108.7,0.539,665953.2,665953.2,2836,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043307,1896684.00
04/24/2017 10:15,2,3.416,ACTIVE,211.70,342.35,59.996,1493043303,"274151322000052","219011344069620",30.95,18.30,0,332.13,378.42,107.1,101.5,0.415,937442.5,937442.5,2824,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043308,1896685.00
04/24/2017 10:15,2,3.533,ACTIVE,214.64,354.67,59.996,1493043303,"201051344000585","219011344069620",31.75,13.00,0,332.43,389.84,113.6,107.7,0.526,677124.5,677124.5,2834,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043309,1896686.00
04/24/2017 10:15,2,3.539,ACTIVE,213.74,351.97,59.981,1493043303,"201051344001230","219011344069620",31.55,12.00,0,333.93,393.75,113.1,107.2,0.526,670347.8,670347.8,2839,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043310,1896687.00
04/24/2017 10:15,2,3.541,ACTIVE,214.87,352.27,59.986,1493043303,"201051344000582","219011344069620",31.27,12.00,0,332.73,391.94,112.2,106.3,0.517,660278.3,660278.3,2828,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043311,1896688.00
04/24/2017 10:15,2,3.627,ACTIVE,213.74,350.17,59.996,1493043303,"201051344000955","219011344069620",31.19,13.00,0,334.24,394.95,114.6,108.7,0.539,678728.8,678728.8,2833,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043312,1896689.00
04/24/2017 10:15,2,2.072,ACTIVE,211.70,459.57,59.991,1493043303,"274151322000094","219011344069620",43.18,19.30,0,422.00,480.91,91.0,85.9,0.349,766001.7,766001.7,2900,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043313,1896690.00
04/24/2017 10:15,2,3.457,ACTIVE,215.09,354.37,59.991,1493043303,"201051344000579","219011344069620",31.73,11.30,0,335.44,395.25,111.0,105.3,0.513,689892.2,689892.2,2833,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043314,1896691.00
04/24/2017 10:15,2,3.555,ACTIVE,213.74,351.97,59.986,1493043303,"201051344000890","219011344069620",31.47,11.70,0,333.63,391.94,113.3,107.4,0.513,672550.1,672550.1,2834,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043315,1896692.00
04/24/2017 10:15,2,3.518,ACTIVE,214.41,355.28,59.991,1493043303,"201051344000438","219011344069620",31.89,12.00,0,334.24,395.25,113.6,107.7,0.530,675461.7,675461.7,2829,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043316,1896693.00
