ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 10:15,2,3.539,ACTIVE,214.19,356.48,60.002,1493043303,"201051344000417","219011344069620",20.44,10.70,0,319.21,389.24,73.3,68.9,0.619,635164.6,635164.6,2853,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043317,1896694.00
04/24/2017 10:15,2,3.254,ACTIVE,211.70,347.46,59.981,1493043303,"274151322000083","219011344069620",30.89,18.00,0,331.83,377.82,101.7,96.3,0.407,927922.4,927922.4,2827,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043318,1896695.00
04/24/2017 10:15,2,3.447,ACTIVE,212.61,353.17,59.981,1493043303,"274151322000076","219011344069620",31.75,19.30,0,335.14,383.83,110.8,105.0,0.433,989169.0,989169.0,2822,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043318,1896696.00
04/24/2017 10:15,2,3.434,ACTIVE,214.19,348.66,59.991,1493043303,"201051344000868","219011344069620",31.13,12.00,0,331.53,390.74,108.3,102.6,0.504,670937.8,670937.8,2832,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043319,1896697.00
04/24/2017 10:15,2,3.396,ACTIVE,211.48,355.28,59.986,1493043303,"274151322000095","219011344069620",31.47,19.30,0,332.43,380.22,108.2,102.5,0.407,979602.4,979602.4,2829,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043320,1896698.00
04/24/2017 10:15,2,3.496,ACTIVE,214.87,358.28,59.981,1493043303,"201051344000988","219011344069620",20.26,10.00,0,317.10,390.44,71.8,67.3,0.601,610178.7,610178.7,2841,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043321,1896699.00
04/24/2017 10:15,2,3.504,ACTIVE,214.19,349.86,59.996,1493043303,"201051344001025","219011344069620",31.39,12.70,0,333.33,391.34,111.4,105.6,0.508,674755.2,674755.2,2837,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043322,1896700.00
04/24/2017 10:15,2,3.338,ACTIVE,214.64,351.37,59.981,1493043303,"201051344000458","219011344069620",31.65,14.00,0,334.54,392.85,107.0,101.3,0.521,683125.4,683125.4,2829,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043323,1896701.00
04/24/2017 10:15,2,3.402,ACTIVE,215.32,350.77,59.959,1493043303,"201051344000853","219011344069620",31.15,11.30,0,335.14,394.65,107.3,101.7,0.504,683565.5,683565.5,2835,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043324,1896702.00
04/24/2017 10:15,2,3.410,ACTIVE,213.74,355.58,59.991,1493043303,"201051344000685","219011344069620",31.85,11.30,0,333.63,392.85,110.1,104.3,0.535,675514.2,675514.2,2841,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043325,1896703.00
04/24/2017 10:15,2,3.371,ACTIVE,214.41,354.37,60.002,1493043303,"201051344000917","219011344069620",31.75,13.70,0,332.43,391.04,108.4,102.7,0.499,672145.0,672145.0,2838,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043326,1896704.00
04/24/2017 10:15,2,3.398,ACTIVE,213.96,350.77,59.996,1493043303,"201051344001145","219011344069620",31.47,10.30,0,333.93,392.85,108.4,102.7,0.499,679978.5,679978.5,2836,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043327,1896705.00
04/24/2017 10:15,2,3.453,ACTIVE,214.64,349.86,59.986,1493043303,"201051344000651","219011344069620",31.45,12.70,0,333.33,391.34,109.9,104.2,0.504,668762.7,668762.7,2835,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043327,1896706.00
04/24/2017 10:15,2,3.129,ACTIVE,211.70,343.85,59.986,1493043303,"274151322000088","219011344069620",30.51,16.70,0,327.62,376.62,96.7,91.4,0.362,889413.0,889413.0,2826,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043328,1896707.00
04/24/2017 10:15,2,2.154,ACTIVE,212.16,435.83,59.981,1493043303,"274151322000068","219011344069620",41.15,21.30,0,423.81,492.03,89.9,84.8,0.336,766403.5,766403.5,2894,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043329,1896708.00
04/24/2017 10:15,2,3.375,ACTIVE,214.19,349.56,59.986,1493043303,"201051344001135","219011344069620",31.33,12.30,0,332.13,390.74,107.1,101.5,0.499,664408.8,664408.8,2833,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043330,1896709.00
04/24/2017 10:15,2,3.301,ACTIVE,213.51,354.67,59.991,1493043303,"201051344000594","219011344069620",31.79,11.70,0,333.63,395.55,106.3,100.6,0.482,685012.5,685012.5,2832,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043331,1896710.00
04/24/2017 10:15,2,3.412,ACTIVE,214.41,348.36,59.986,1493043303,"201051344001203","219011344069620",31.07,13.00,0,333.93,391.64,107.4,101.7,0.513,673117.9,673117.9,2836,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043332,1896711.00
04/24/2017 10:15,2,3.080,ACTIVE,211.70,349.26,59.996,1493043303,"274151322000054","219011344069620",30.24,17.80,0,327.02,376.62,94.3,89.1,0.367,907524.7,907524.7,2821,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043333,1896712.00
04/24/2017 10:15,2,3.246,ACTIVE,214.19,348.36,59.996,1493043303,"201051344000867","219011344069620",31.27,13.30,0,333.33,390.74,102.8,97.2,0.468,669877.1,669877.1,2838,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043334,1896713.00
04/24/2017 10:15,2,3.330,ACTIVE,214.19,349.56,59.986,1493043303,"201051344001093","219011344069620",31.37,12.30,0,333.33,392.25,105.8,100.2,0.482,671953.5,671953.5,2834,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043335,1896714.00
04/24/2017 10:15,2,3.201,ACTIVE,214.41,350.47,59.991,1493043303,"201051344000900","219011344069620",31.45,12.00,0,333.33,392.85,102.0,96.5,0.482,691083.8,691083.8,2841,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043336,1896715.00
04/24/2017 10:15,2,3.191,ACTIVE,214.19,348.36,59.991,1493043303,"201051344000648","219011344069620",31.33,11.70,0,333.63,391.34,101.2,95.8,0.468,680511.5,680511.5,2836,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043336,1896716.00
04/24/2017 10:15,2,3.184,ACTIVE,214.41,350.17,59.981,1493043303,"201051344000569","219011344069620",31.41,12.30,0,333.33,391.34,101.3,95.8,0.473,693409.1,693409.1,2830,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043338,1896717.00
04/24/2017 10:15,2,3.150,ACTIVE,214.41,349.56,59.991,1493043303,"201051344000983","219011344069620",31.33,12.30,0,333.63,391.64,99.9,94.5,0.473,684056.4,684056.4,2834,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043339,1896718.00
04/24/2017 10:15,2,3.160,ACTIVE,214.87,349.26,59.991,1493043303,"201051344001158","219011344069620",31.21,11.30,0,333.63,395.25,99.8,94.4,0.464,669730.7,669730.7,2837,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043340,1896719.00
04/24/2017 10:15,2,3.123,ACTIVE,214.19,349.86,59.991,1493043303,"201051344000576","219011344069620",31.23,11.70,0,333.63,394.05,98.8,93.4,0.455,683894.2,683894.2,2839,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043341,1896720.00
04/24/2017 10:15,2,2.904,ACTIVE,211.25,350.47,59.996,1493043303,"274151322000087","219011344069620",30.65,23.50,0,326.72,376.01,90.1,85.1,0.340,879598.1,879598.1,2867,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493043341,1896721.00
04/24/2017 10:30,2,3.732,ACTIVE,215.09,352.27,59.975,1493044203,"201051344000645","219011344069620",31.43,12.00,0,318.30,395.25,118.8,112.8,0.548,683042.5,683042.5,2834,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044205,1896722.00
04/24/2017 10:30,2,3.561,ACTIVE,212.16,341.15,59.996,1493044203,"274151322000085","219011344069620",30.57,15.30,0,327.62,375.71,110.2,104.4,0.415,904555.5,904555.5,2822,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044205,1896723.00
04/24/2017 10:30,2,3.678,ACTIVE,214.64,352.87,60.002,1493044203,"201051344000633","219011344069620",31.57,11.00,0,318.91,396.75,117.6,111.5,0.561,669426.0,669426.0,2840,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044206,1896724.00
04/24/2017 10:30,2,3.635,ACTIVE,214.87,358.28,60.002,1493044203,"201051344000469","219011344069620",31.91,9.30,0,316.20,396.45,117.5,111.5,0.552,672398.0,672398.0,2832,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044207,1896725.00
04/24/2017 10:30,2,3.721,ACTIVE,213.51,353.47,60.028,1493044203,"201051344000646","219011344069620",31.57,12.00,0,318.00,396.15,119.0,112.9,0.566,665975.2,665975.2,2837,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044208,1896726.00
04/24/2017 10:30,2,3.451,ACTIVE,211.70,351.07,60.002,1493044203,"274151322000052","219011344069620",31.45,16.30,0,327.02,378.12,110.0,104.2,0.433,937463.0,937463.0,2825,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044209,1896727.00
04/24/2017 10:30,2,3.682,ACTIVE,214.19,352.57,60.012,1493044203,"201051344000585","219011344069620",31.51,12.00,0,319.81,394.35,117.4,111.4,0.548,677146.8,677146.8,2835,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044210,1896728.00
04/24/2017 10:30,2,3.598,ACTIVE,213.51,355.58,60.002,1493044203,"201051344001230","219011344069620",31.87,10.30,0,320.71,397.35,116.2,110.2,0.544,670369.9,670369.9,2840,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044211,1896729.00
04/24/2017 10:30,2,3.617,ACTIVE,214.41,351.37,60.028,1493044203,"201051344000582","219011344069620",31.39,11.00,0,320.71,395.25,115.0,109.1,0.526,660300.3,660300.3,2829,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044212,1896730.00
04/24/2017 10:30,2,3.633,ACTIVE,213.29,354.07,60.002,1493044203,"201051344000955","219011344069620",31.79,12.00,0,321.91,399.76,117.0,111.0,0.552,678751.4,678751.4,2834,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044213,1896731.00
04/24/2017 10:30,2,2.238,ACTIVE,211.70,443.34,60.002,1493044203,"274151322000094","219011344069620",41.91,15.80,0,417.79,493.24,95.7,90.5,0.367,766019.8,766019.8,2901,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044214,1896732.00
04/24/2017 10:30,2,3.529,ACTIVE,215.09,359.48,60.007,1493044203,"201051344000579","219011344069620",32.24,10.70,0,318.61,398.86,115.3,109.3,0.544,689914.1,689914.1,2834,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044214,1896733.00
04/24/2017 10:30,2,3.662,ACTIVE,213.29,356.78,60.034,1493044203,"201051344000890","219011344069620",32.03,11.70,0,322.21,395.55,118.8,112.7,0.539,672572.6,672572.6,2835,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044215,1896734.00
04/24/2017 10:30,2,3.662,ACTIVE,213.96,356.48,59.996,1493044203,"201051344000438","219011344069620",31.97,11.30,0,320.41,398.86,118.5,112.5,0.548,675484.3,675484.3,2830,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044216,1896735.00
04/24/2017 10:30,2,3.586,ACTIVE,213.74,355.28,60.002,1493044203,"201051344000417","219011344069620",20.75,9.30,0,318.30,388.64,75.4,70.8,0.636,635179.1,635179.1,2854,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044217,1896736.00
04/24/2017 10:30,2,3.248,ACTIVE,211.48,351.67,60.002,1493044203,"274151322000083","219011344069620",31.31,17.00,0,327.92,378.42,103.0,97.4,0.411,927942.5,927942.5,2828,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044218,1896737.00
04/24/2017 10:30,2,3.439,ACTIVE,212.61,349.26,59.991,1493044203,"274151322000076","219011344069620",31.79,17.00,0,330.03,385.93,110.7,104.9,0.433,989191.0,989191.0,2823,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044219,1896738.00
04/24/2017 10:30,2,3.385,ACTIVE,213.96,349.56,60.002,1493044203,"201051344000868","219011344069620",31.23,10.30,0,318.61,393.75,107.0,101.4,0.495,670959.3,670959.3,2833,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044220,1896739.00
04/24/2017 10:30,2,3.332,ACTIVE,211.48,349.56,59.991,1493044203,"274151322000095","219011344069620",31.73,17.50,0,328.82,384.13,107.0,101.3,0.407,979624.0,979624.0,2830,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044221,1896740.00
04/24/2017 10:30,2,3.391,ACTIVE,214.64,357.68,60.002,1493044203,"201051344000988","219011344069620",20.77,9.00,0,319.51,389.54,71.3,66.9,0.588,610192.8,610192.8,2842,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044222,1896741.00
04/24/2017 10:30,2,3.527,ACTIVE,213.74,351.97,60.012,1493044203,"201051344001025","219011344069620",31.51,12.00,0,320.11,395.25,112.5,106.7,0.517,674777.6,674777.6,2838,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044223,1896742.00
04/24/2017 10:30,2,3.332,ACTIVE,214.64,352.57,60.028,1493044203,"201051344000458","219011344069620",31.67,12.30,0,319.51,395.25,106.9,101.3,0.513,683146.7,683146.7,2830,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044223,1896743.00
04/24/2017 10:30,2,3.330,ACTIVE,215.09,351.07,59.996,1493044203,"201051344000853","219011344069620",31.59,11.00,0,318.91,399.16,106.5,100.9,0.491,683586.9,683586.9,2836,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044224,1896744.00
04/24/2017 10:30,2,3.439,ACTIVE,213.51,352.57,60.007,1493044203,"201051344000685","219011344069620",31.69,10.30,0,321.01,396.45,110.3,104.5,0.535,675536.5,675536.5,2842,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044225,1896745.00
04/24/2017 10:30,2,3.320,ACTIVE,213.96,354.07,59.991,1493044203,"201051344000917","219011344069620",31.77,12.00,0,321.31,395.85,106.8,101.2,0.495,672167.0,672167.0,2839,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044226,1896746.00
04/24/2017 10:30,2,3.240,ACTIVE,213.29,353.47,60.012,1493044203,"201051344001145","219011344069620",31.85,9.70,0,321.61,396.75,104.5,98.9,0.477,680000.6,680000.6,2837,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044227,1896747.00
04/24/2017 10:30,2,3.277,ACTIVE,213.96,351.37,60.012,1493044203,"201051344000651","219011344069620",31.57,11.70,0,318.00,394.65,104.8,99.2,0.482,668785.2,668785.2,2836,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044228,1896748.00
04/24/2017 10:30,2,2.920,ACTIVE,211.25,351.67,59.996,1493044203,"274151322000088","219011344069620",30.79,15.80,0,327.02,376.31,91.0,86.0,0.345,889432.7,889432.7,2827,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044229,1896749.00
04/24/2017 10:30,2,1.955,ACTIVE,212.38,447.55,59.996,1493044203,"274151322000068","219011344069620",42.40,19.00,0,415.09,489.93,83.8,79.0,0.309,766421.7,766421.7,2895,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044230,1896750.00
04/24/2017 10:30,2,3.129,ACTIVE,213.51,351.37,60.002,1493044203,"201051344001135","219011344069620",31.67,12.00,0,321.91,394.65,100.5,95.0,0.464,664430.9,664430.9,2834,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044231,1896751.00
04/24/2017 10:30,2,3.035,ACTIVE,213.06,352.57,60.023,1493044203,"201051344000594","219011344069620",31.73,11.00,0,320.41,398.86,97.6,92.3,0.446,685034.3,685034.3,2833,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044232,1896752.00
04/24/2017 10:30,2,3.180,ACTIVE,213.74,348.36,60.039,1493044203,"201051344001203","219011344069620",31.33,12.00,0,319.51,395.25,100.9,95.5,0.477,673140.3,673140.3,2837,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044233,1896753.00
04/24/2017 10:30,2,2.854,ACTIVE,211.48,351.67,60.007,1493044203,"274151322000054","219011344069620",30.67,16.70,0,327.32,376.31,88.7,83.7,0.340,907544.5,907544.5,2822,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044234,1896754.00
04/24/2017 10:30,2,3.014,ACTIVE,213.74,347.76,60.018,1493044203,"201051344000867","219011344069620",31.23,11.70,0,321.01,393.45,95.3,90.1,0.433,669898.5,669898.5,2839,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044235,1896755.00
04/24/2017 10:30,2,3.133,ACTIVE,213.74,351.97,60.012,1493044203,"201051344001093","219011344069620",31.69,12.00,0,322.81,396.45,100.6,95.2,0.446,671975.9,671975.9,2835,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044236,1896756.00
04/24/2017 10:30,2,2.939,ACTIVE,213.96,351.97,60.034,1493044203,"201051344000900","219011344069620",31.75,11.30,0,318.30,395.25,94.5,89.2,0.442,691105.1,691105.1,2842,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044237,1896757.00
04/24/2017 10:30,2,2.961,ACTIVE,214.19,348.66,59.996,1493044203,"201051344000648","219011344069620",31.41,10.30,0,318.61,394.65,94.2,89.0,0.438,680532.8,680532.8,2837,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044238,1896758.00
04/24/2017 10:30,2,2.955,ACTIVE,214.41,351.07,60.044,1493044203,"201051344000569","219011344069620",31.63,12.00,0,321.61,396.15,94.7,89.4,0.442,693430.5,693430.5,2831,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044239,1896759.00
04/24/2017 10:30,2,2.945,ACTIVE,214.19,351.07,59.996,1493044203,"201051344000983","219011344069620",31.61,11.70,0,318.91,394.95,94.3,89.1,0.446,684077.7,684077.7,2835,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044240,1896760.00
04/24/2017 10:30,2,2.994,ACTIVE,214.41,347.46,59.986,1493044203,"201051344001158","219011344069620",31.23,10.30,0,320.11,395.25,94.7,89.5,0.442,669752.1,669752.1,2838,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044240,1896761.00
04/24/2017 10:30,2,2.943,ACTIVE,214.64,351.07,59.996,1493044203,"201051344000576","219011344069620",31.57,11.70,0,319.81,395.25,94.1,88.9,0.433,683915.6,683915.6,2840,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044241,1896762.00
04/24/2017 10:30,2,2.787,ACTIVE,211.70,341.15,59.996,1493044203,"274151322000087","219011344069620",30.91,21.80,0,327.02,375.11,87.2,82.2,0.323,879617.8,879617.8,2868,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493044242,1896763.00
04/24/2017 10:45,2,6.096,ACTIVE,217.80,360.38,59.996,1493045103,"201051344000645","219011344069620",30.67,14.00,0,333.63,421.10,189.4,180.9,0.853,683073.5,683073.5,2835,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045104,1896764.00
04/24/2017 10:45,2,5.652,ACTIVE,213.06,360.69,60.002,1493045103,"274151322000085","219011344069620",29.18,18.70,0,327.32,394.95,166.9,159.2,0.641,904583.4,904583.4,2823,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045105,1896765.00
04/24/2017 10:45,2,5.957,ACTIVE,217.13,361.29,59.991,1493045103,"201051344000633","219011344069620",31.35,13.00,0,332.13,421.40,189.0,180.5,0.897,669457.1,669457.1,2841,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045106,1896766.00
04/24/2017 10:45,2,6.180,ACTIVE,218.03,362.49,59.996,1493045103,"201051344000469","219011344069620",30.79,11.70,0,333.63,421.40,192.8,184.2,0.893,672429.2,672429.2,2833,0,0,0,L,1122011218,0,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045107,1896767.00
04/24/2017 10:45,2,5.963,ACTIVE,215.32,361.29,60.007,1493045103,"201051344000646","219011344069620",30.89,13.30,0,331.23,422.30,186.6,178.2,0.875,666006.6,666006.6,2838,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045108,1896768.00
04/24/2017 10:45,2,5.611,ACTIVE,212.61,366.70,59.991,1493045103,"274151322000052","219011344069620",30.71,19.30,0,326.72,398.26,174.4,166.5,0.689,937492.4,937492.4,2826,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045109,1896769.00
04/24/2017 10:45,2,5.971,ACTIVE,216.90,361.29,60.007,1493045103,"201051344000585","219011344069620",31.05,13.30,0,332.73,420.50,187.7,179.2,0.871,677178.4,677178.4,2836,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045110,1896770.00
04/24/2017 10:45,2,5.902,ACTIVE,215.32,357.08,59.991,1493045103,"201051344001230","219011344069620",31.35,12.30,0,330.03,416.59,187.4,179.0,0.866,670401.3,670401.3,2841,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045111,1896771.00
04/24/2017 10:45,2,5.963,ACTIVE,217.13,361.29,59.986,1493045103,"201051344000582","219011344069620",31.05,13.30,0,333.33,422.90,187.5,179.0,0.849,660331.7,660331.7,2830,0,0,0,L,1122011218,0,124.04,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045111,1896772.00
04/24/2017 10:45,2,5.973,ACTIVE,215.54,360.69,60.002,1493045103,"201051344000955","219011344069620",31.69,13.70,0,331.23,422.90,191.7,183.1,0.906,678783.5,678783.5,2835,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045112,1896773.00
04/24/2017 10:45,2,0.266,ALERT,212.83,501.65,59.996,1493045103,"274151322000094","219011344069620",48.39,15.30,0,395.55,517.88,13.3,10.9,0.075,766033.6,766033.6,2902,0,0,0,L,1151911521,0,121.78,122.91,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045114,1896774.00
04/24/2017 10:45,2,5.998,ACTIVE,218.26,363.99,60.002,1493045103,"201051344000579","219011344069620",31.41,12.30,0,335.74,421.10,190.8,182.2,0.893,689945.7,689945.7,2835,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045115,1896775.00
04/24/2017 10:45,2,6.074,ACTIVE,215.32,358.88,60.028,1493045103,"201051344000890","219011344069620",31.11,13.30,0,331.23,422.30,191.3,182.7,0.866,672604.8,672604.8,2836,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045116,1896776.00
04/24/2017 10:45,2,5.998,ACTIVE,216.22,360.99,59.996,1493045103,"201051344000438","219011344069620",31.35,13.00,0,332.73,422.90,190.4,181.9,0.871,675516.6,675516.6,2831,0,0,0,L,1122011218,0,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045117,1896777.00
04/24/2017 10:45,2,5.848,ACTIVE,215.77,352.57,60.018,1493045103,"201051344000417","219011344069620",20.08,12.00,0,330.03,393.75,118.9,112.8,0.552,635199.8,635199.8,2855,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045118,1896778.00
04/24/2017 10:45,2,5.453,ACTIVE,213.06,362.19,60.002,1493045103,"274151322000083","219011344069620",30.69,19.50,0,327.32,397.66,169.3,161.5,0.681,927971.7,927971.7,2829,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045119,1896779.00
04/24/2017 10:45,2,5.873,ACTIVE,213.74,347.76,59.996,1493045103,"274151322000076","219011344069620",31.03,21.00,0,330.33,401.86,184.5,176.2,0.725,989222.9,989222.9,2824,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045120,1896780.00
04/24/2017 10:45,2,6.270,ACTIVE,217.13,361.89,59.991,1493045103,"201051344000868","219011344069620",30.79,11.70,0,332.73,421.40,195.5,186.8,0.893,670990.7,670990.7,2834,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045121,1896781.00
04/24/2017 10:45,2,6.037,ACTIVE,212.83,348.06,59.996,1493045103,"274151322000095","219011344069620",31.25,21.30,0,330.33,401.56,190.9,182.3,0.725,979655.4,979655.4,2831,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045122,1896782.00
04/24/2017 10:45,2,6.561,ACTIVE,218.26,357.68,59.991,1493045103,"201051344000988","219011344069620",20.30,11.00,0,331.83,396.75,134.8,128.2,0.628,610213.5,610213.5,2843,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045122,1896783.00
04/24/2017 10:45,2,6.555,ACTIVE,216.90,360.69,59.991,1493045103,"201051344001025","219011344069620",30.83,13.70,0,332.43,421.70,204.7,195.6,0.919,674809.8,674809.8,2839,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045123,1896784.00
04/24/2017 10:45,2,6.291,ACTIVE,218.48,365.80,60.018,1493045103,"201051344000458","219011344069620",31.33,14.30,0,334.24,420.20,199.6,190.7,0.924,683178.0,683178.0,2831,0,0,0,L,1122011218,0,124.27,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045124,1896785.00
04/24/2017 10:45,2,6.225,ACTIVE,218.71,362.79,60.002,1493045103,"201051344000853","219011344069620",31.05,12.00,0,334.24,424.11,195.6,186.8,0.884,683618.4,683618.4,2837,0,0,0,L,1122011218,0,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045125,1896786.00
04/24/2017 10:45,2,6.234,ACTIVE,215.77,361.59,59.986,1493045103,"201051344000685","219011344069620",31.47,12.70,0,332.13,421.70,198.6,189.8,0.946,675568.7,675568.7,2843,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045126,1896787.00
04/24/2017 10:45,2,6.068,ACTIVE,216.90,361.29,59.954,1493045103,"201051344000917","219011344069620",31.05,14.70,0,332.43,421.40,190.8,182.2,0.875,672198.7,672198.7,2840,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045127,1896788.00
04/24/2017 10:45,2,5.963,ACTIVE,215.54,360.99,59.991,1493045103,"201051344001145","219011344069620",31.29,12.00,0,332.43,422.60,188.8,180.3,0.862,680032.4,680032.4,2838,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045128,1896789.00
04/24/2017 10:45,2,5.955,ACTIVE,216.90,361.29,59.986,1493045103,"201051344000651","219011344069620",31.21,13.30,0,333.63,421.40,188.2,179.7,0.853,668817.6,668817.6,2837,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045129,1896790.00
04/24/2017 10:45,2,5.527,ACTIVE,212.83,353.17,59.996,1493045103,"274151322000088","219011344069620",30.40,19.00,0,327.92,397.05,170.1,162.2,0.641,889461.6,889461.6,2828,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045130,1896791.00
04/24/2017 10:45,2,0.275,ALERT,213.74,502.86,59.991,1493045103,"274151322000068","219011344069620",48.33,17.50,0,387.44,522.69,13.5,11.1,0.062,766438.4,766438.4,2896,0,0,0,L,1151911521,0,122.46,123.14,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045131,1896792.00
04/24/2017 10:45,2,6.012,ACTIVE,216.67,360.08,59.991,1493045103,"201051344001135","219011344069620",31.43,13.70,0,332.73,422.30,191.2,182.7,0.871,664462.9,664462.9,2835,0,0,0,L,1122011218,0,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045132,1896793.00
04/24/2017 10:45,2,6.059,ACTIVE,216.00,359.48,59.991,1493045103,"201051344000594","219011344069620",31.51,13.00,0,330.93,422.90,193.1,184.5,0.875,685066.5,685066.5,2834,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045133,1896794.00
04/24/2017 10:45,2,6.066,ACTIVE,216.90,360.99,59.975,1493045103,"201051344001203","219011344069620",30.93,14.30,0,333.63,422.00,190.0,181.5,0.879,673172.9,673172.9,2838,0,0,0,L,1122011218,0,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045134,1896795.00
04/24/2017 10:45,2,5.678,ACTIVE,213.06,354.97,59.986,1493045103,"274151322000054","219011344069620",29.90,20.00,0,326.12,397.35,171.9,164.0,0.650,907573.5,907573.5,2823,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045135,1896796.00
04/24/2017 10:45,2,5.953,ACTIVE,217.13,360.69,60.007,1493045103,"201051344000867","219011344069620",30.85,14.00,0,333.03,421.10,186.0,177.6,0.844,669930.2,669930.2,2840,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045136,1896797.00
04/24/2017 10:45,2,5.969,ACTIVE,216.45,361.29,60.007,1493045103,"201051344001093","219011344069620",31.25,13.00,0,332.73,422.30,188.8,180.3,0.849,672008.4,672008.4,2836,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045137,1896798.00
04/24/2017 10:45,2,5.686,ACTIVE,217.13,359.78,60.002,1493045103,"201051344000900","219011344069620",31.21,13.00,0,332.73,421.70,179.5,171.3,0.818,691136.8,691136.8,2843,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045138,1896799.00
04/24/2017 10:45,2,5.551,ACTIVE,217.13,359.18,60.034,1493045103,"201051344000648","219011344069620",30.93,12.30,0,333.93,421.40,173.8,165.8,0.787,680564.3,680564.3,2838,0,0,0,L,1122011218,0,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045139,1896800.00
04/24/2017 10:45,2,5.385,ACTIVE,217.35,359.18,60.012,1493045103,"201051344000569","219011344069620",30.89,13.70,0,332.43,420.80,168.5,160.7,0.778,693462.2,693462.2,2832,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045140,1896801.00
04/24/2017 10:45,2,5.270,ACTIVE,217.35,359.18,60.002,1493045103,"201051344000983","219011344069620",31.05,13.70,0,333.33,420.50,165.7,158.0,0.782,684109.3,684109.3,2836,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045141,1896802.00
04/24/2017 10:45,2,5.268,ACTIVE,217.58,359.78,60.012,1493045103,"201051344001158","219011344069620",30.93,12.30,0,334.54,421.40,165.0,157.3,0.765,669784.0,669784.0,2839,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045142,1896803.00
04/24/2017 10:45,2,5.180,ACTIVE,217.13,359.48,59.996,1493045103,"201051344000576","219011344069620",30.93,13.00,0,334.24,420.80,162.2,154.6,0.742,683947.3,683947.3,2841,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045143,1896804.00
04/24/2017 10:45,2,4.889,ACTIVE,212.61,356.18,60.002,1493045103,"274151322000087","219011344069620",30.51,25.80,0,327.62,394.95,150.9,143.7,0.575,879647.0,879647.0,2869,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493045144,1896805.00
04/24/2017 11:00,2,6.273,ACTIVE,218.03,360.69,59.959,1493046003,"201051344000645","219011344069620",31.01,15.30,0,333.93,412.08,197.0,188.2,0.875,683113.0,683113.0,2836,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046004,1896806.00
04/24/2017 11:00,2,6.029,ACTIVE,213.29,348.36,59.959,1493046003,"274151322000085","219011344069620",29.20,20.30,0,332.43,388.94,178.1,170.0,0.672,904618.8,904618.8,2824,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046005,1896807.00
04/24/2017 11:00,2,6.436,ACTIVE,217.35,363.39,59.970,1493046003,"201051344000633","219011344069620",30.69,14.00,0,333.33,411.48,200.1,191.2,0.950,669496.8,669496.8,2842,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046006,1896808.00
04/24/2017 11:00,2,6.404,ACTIVE,218.48,366.10,59.928,1493046003,"201051344000469","219011344069620",30.99,13.00,0,332.43,412.08,201.0,192.1,0.941,672468.9,672468.9,2834,0,0,0,L,1122011218,0,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046007,1896809.00
04/24/2017 11:00,2,6.213,ACTIVE,216.22,360.69,59.944,1493046003,"201051344000646","219011344069620",31.21,14.00,0,330.63,411.78,196.4,187.6,0.915,666045.8,666045.8,2839,0,0,0,L,1122011218,0,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046008,1896810.00
04/24/2017 11:00,2,6.021,ACTIVE,213.29,366.70,59.949,1493046003,"274151322000052","219011344069620",30.77,22.00,0,331.83,393.15,187.6,179.2,0.738,937529.8,937529.8,2827,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046009,1896811.00
04/24/2017 11:00,2,6.238,ACTIVE,217.35,360.99,59.954,1493046003,"201051344000585","219011344069620",30.99,15.30,0,332.43,410.28,195.6,186.9,0.910,677217.6,677217.6,2837,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046010,1896812.00
04/24/2017 11:00,2,6.299,ACTIVE,215.77,360.08,59.965,1493046003,"201051344001230","219011344069620",31.09,13.30,0,330.63,407.87,198.2,189.4,0.937,670440.7,670440.7,2842,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046011,1896813.00
04/24/2017 11:00,2,6.213,ACTIVE,217.35,362.19,59.959,1493046003,"201051344000582","219011344069620",31.25,14.70,0,332.43,412.68,196.8,188.0,0.888,660370.8,660370.8,2831,0,0,0,L,1122011218,0,124.27,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046012,1896814.00
04/24/2017 11:00,2,6.334,ACTIVE,216.45,361.89,59.965,1493046003,"201051344000955","219011344069620",31.49,15.30,0,331.23,407.87,202.0,193.0,0.950,678823.6,678823.6,2836,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046013,1896815.00
04/24/2017 11:00,2,4.100,ALERT,213.06,461.68,59.965,1493046003,"274151322000094","219011344069620",41.77,20.70,0,392.85,519.09,173.9,166.0,0.672,766056.1,766056.1,2904,0,0,0,L,1151911521,0,122.01,122.91,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046014,1896816.00
04/24/2017 11:00,2,6.387,ACTIVE,218.48,363.39,59.975,1493046003,"201051344000579","219011344069620",31.37,13.70,0,334.54,411.48,202.8,193.8,0.937,689985.7,689985.7,2836,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046015,1896817.00
04/24/2017 11:00,2,6.320,ACTIVE,215.77,359.48,59.975,1493046003,"201051344000890","219011344069620",31.01,15.00,0,330.93,407.57,198.5,189.6,0.902,672644.6,672644.6,2837,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046016,1896818.00
04/24/2017 11:00,2,6.256,ACTIVE,216.67,361.89,59.970,1493046003,"201051344000438","219011344069620",31.41,14.70,0,333.03,412.98,198.9,190.1,0.924,675556.7,675556.7,2832,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046017,1896819.00
04/24/2017 11:00,2,6.186,ACTIVE,216.45,354.07,59.954,1493046003,"201051344000417","219011344069620",20.34,12.70,0,318.61,388.34,127.4,121.0,0.592,635225.4,635225.4,2856,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046018,1896820.00
04/24/2017 11:00,2,5.959,ACTIVE,212.83,352.57,59.965,1493046003,"274151322000083","219011344069620",30.47,22.00,0,331.83,392.85,183.8,175.5,0.738,928008.4,928008.4,2830,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046019,1896821.00
04/24/2017 11:00,2,6.375,ACTIVE,214.19,350.77,59.954,1493046003,"274151322000076","219011344069620",31.07,23.50,0,331.23,395.85,200.5,191.6,0.782,989263.1,989263.1,2825,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046020,1896822.00
04/24/2017 11:00,2,6.328,ACTIVE,216.90,361.59,59.996,1493046003,"201051344000868","219011344069620",30.57,13.70,0,332.13,410.58,195.8,187.1,0.884,671030.3,671030.3,2835,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046021,1896823.00
04/24/2017 11:00,2,6.184,ACTIVE,213.06,372.41,59.970,1493046003,"274151322000095","219011344069620",31.25,23.80,0,331.83,395.85,195.6,186.8,0.747,979694.9,979694.9,2832,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046022,1896824.00
04/24/2017 11:00,2,6.301,ACTIVE,218.26,357.38,59.965,1493046003,"201051344000988","219011344069620",20.20,12.70,0,318.30,390.44,128.8,122.4,0.601,610239.6,610239.6,2844,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046023,1896825.00
04/24/2017 11:00,2,6.197,ACTIVE,216.90,361.29,59.965,1493046003,"201051344001025","219011344069620",30.85,15.30,0,331.83,410.58,193.6,184.9,0.871,674849.6,674849.6,2840,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046024,1896826.00
04/24/2017 11:00,2,6.240,ACTIVE,217.80,363.69,59.975,1493046003,"201051344000458","219011344069620",30.83,15.80,0,334.24,411.48,194.9,186.2,0.915,683217.4,683217.4,2832,0,0,0,L,1122011218,0,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046024,1896827.00
04/24/2017 11:00,2,6.299,ACTIVE,218.48,363.39,59.965,1493046003,"201051344000853","219011344069620",30.63,14.00,0,336.64,410.28,195.4,186.6,0.906,683657.9,683657.9,2838,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046025,1896828.00
04/24/2017 11:00,2,6.186,ACTIVE,216.00,360.38,59.981,1493046003,"201051344000685","219011344069620",31.23,13.30,0,332.13,408.78,195.7,186.9,0.932,675608.5,675608.5,2844,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046026,1896829.00
04/24/2017 11:00,2,6.188,ACTIVE,217.13,361.89,59.970,1493046003,"201051344000917","219011344069620",30.85,15.80,0,332.13,412.08,193.2,184.6,0.888,672237.9,672237.9,2841,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046027,1896830.00
04/24/2017 11:00,2,6.152,ACTIVE,216.00,361.59,59.970,1493046003,"201051344001145","219011344069620",31.21,12.70,0,332.43,408.48,194.3,185.7,0.884,680071.8,680071.8,2839,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046028,1896831.00
04/24/2017 11:00,2,6.252,ACTIVE,217.35,362.79,59.975,1493046003,"201051344000651","219011344069620",31.01,15.00,0,332.73,411.78,196.2,187.4,0.893,668857.4,668857.4,2838,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046029,1896832.00
04/24/2017 11:00,2,5.988,ACTIVE,213.06,352.27,59.975,1493046003,"274151322000088","219011344069620",29.90,20.70,0,331.23,391.94,181.2,172.9,0.685,889497.9,889497.9,2829,0,0,0,L,1151911521,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046030,1896833.00
04/24/2017 11:00,2,3.863,ALERT,214.19,470.09,59.970,1493046003,"274151322000068","219011344069620",42.70,22.00,0,398.86,520.29,169.2,161.4,0.658,766460.2,766460.2,2898,0,0,0,L,1151911521,0,122.91,123.14,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046032,1896834.00
04/24/2017 11:00,2,6.143,ACTIVE,216.90,360.99,59.986,1493046003,"201051344001135","219011344069620",31.17,14.30,0,332.73,411.18,194.0,185.3,0.893,664502.2,664502.2,2836,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046033,1896835.00
04/24/2017 11:00,2,6.320,ACTIVE,216.00,359.78,59.970,1493046003,"201051344000594","219011344069620",31.35,14.00,0,329.73,408.48,200.7,191.7,0.906,685106.7,685106.7,2835,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046034,1896836.00
