ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 11:00,2,6.312,ACTIVE,217.13,362.79,59.975,1493046003,"201051344001203","219011344069620",30.63,15.30,0,333.03,411.18,195.9,187.1,0.902,673212.7,673212.7,2839,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046035,1896837.00
04/24/2017 11:00,2,6.008,ACTIVE,213.51,367.30,59.975,1493046003,"274151322000054","219011344069620",29.34,22.30,0,331.53,392.55,178.4,170.3,0.672,907609.5,907609.5,2824,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046035,1896838.00
04/24/2017 11:00,2,6.266,ACTIVE,216.90,360.99,59.986,1493046003,"201051344000867","219011344069620",30.77,14.70,0,332.73,409.98,195.3,186.6,0.884,669969.6,669969.6,2841,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046036,1896839.00
04/24/2017 11:00,2,6.098,ACTIVE,216.90,361.59,59.986,1493046003,"201051344001093","219011344069620",31.51,14.70,0,332.73,411.78,194.5,185.8,0.871,672048.2,672048.2,2837,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046037,1896840.00
04/24/2017 11:00,2,6.221,ACTIVE,217.35,362.19,59.986,1493046003,"201051344000900","219011344069620",31.19,14.70,0,333.33,412.98,196.5,187.7,0.902,691176.4,691176.4,2844,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046039,1896841.00
04/24/2017 11:00,2,6.285,ACTIVE,217.35,361.89,59.986,1493046003,"201051344000648","219011344069620",30.63,14.30,0,333.63,412.68,195.1,186.4,0.893,680603.6,680603.6,2839,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046040,1896842.00
04/24/2017 11:00,2,6.281,ACTIVE,217.80,363.09,60.007,1493046003,"201051344000569","219011344069620",30.85,15.30,0,332.73,411.18,196.2,187.4,0.910,693501.5,693501.5,2833,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046040,1896843.00
04/24/2017 11:00,2,6.014,ACTIVE,217.35,360.99,59.981,1493046003,"201051344000983","219011344069620",30.99,15.00,0,333.33,411.18,188.4,179.9,0.875,684148.6,684148.6,2837,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046041,1896844.00
04/24/2017 11:00,2,5.855,ACTIVE,217.58,359.78,59.975,1493046003,"201051344001158","219011344069620",30.93,12.70,0,333.03,411.48,183.4,175.1,0.849,669823.6,669823.6,2840,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046042,1896845.00
04/24/2017 11:00,2,5.578,ACTIVE,217.35,359.78,59.954,1493046003,"201051344000576","219011344069620",31.13,14.30,0,333.33,411.48,175.6,167.6,0.800,683986.7,683986.7,2842,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046043,1896846.00
04/24/2017 11:00,2,5.896,ACTIVE,213.06,368.80,59.975,1493046003,"274151322000087","219011344069620",29.98,28.30,0,330.03,389.24,178.9,170.8,0.672,879683.1,879683.1,2870,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046044,1896847.00
04/24/2017 11:15,2,5.484,ACTIVE,217.13,359.18,59.975,1493046903,"201051344000645","219011344069620",30.75,16.70,0,334.24,414.79,170.8,162.9,0.769,683157.0,683157.0,2837,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046904,1896848.00
04/24/2017 11:15,2,5.123,ALERT,213.06,365.19,59.975,1493046903,"274151322000085","219011344069620",29.42,22.30,0,296.96,403.97,152.7,145.4,0.583,904657.8,904657.8,2825,0,0,0,L,1151911521,0,122.91,122.46,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046906,1896849.00
04/24/2017 11:15,2,5.447,ACTIVE,216.67,360.08,59.986,1493046903,"201051344000633","219011344069620",31.13,15.00,0,333.03,415.39,171.7,163.8,0.822,669540.8,669540.8,2843,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046907,1896850.00
04/24/2017 11:15,2,5.434,ACTIVE,217.35,358.88,59.991,1493046903,"201051344000469","219011344069620",31.05,13.30,0,332.73,415.69,170.9,163.1,0.800,672513.0,672513.0,2835,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046908,1896851.00
04/24/2017 11:15,2,5.289,ACTIVE,215.09,357.98,59.981,1493046903,"201051344000646","219011344069620",31.45,15.30,0,331.53,413.89,168.4,160.7,0.795,666089.0,666089.0,2840,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046909,1896852.00
04/24/2017 11:15,2,5.166,ALERT,213.06,365.80,59.981,1493046903,"274151322000052","219011344069620",30.81,22.80,0,296.66,411.78,161.0,153.5,0.632,937571.2,937571.2,2828,0,0,0,L,1151911521,0,121.78,122.91,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046911,1896853.00
04/24/2017 11:15,2,5.299,ACTIVE,216.00,358.58,59.986,1493046903,"201051344000585","219011344069620",31.09,15.30,0,332.13,413.89,166.8,159.0,0.778,677261.0,677261.0,2838,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046912,1896854.00
04/24/2017 11:15,2,5.199,ACTIVE,214.87,358.28,59.996,1493046903,"201051344001230","219011344069620",31.49,14.00,0,329.73,408.78,165.7,158.0,0.778,670484.1,670484.1,2843,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046912,1896855.00
04/24/2017 11:15,2,5.199,ACTIVE,216.00,357.38,60.018,1493046903,"201051344000582","219011344069620",31.11,15.30,0,332.43,415.39,163.8,156.2,0.747,660414.0,660414.0,2832,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046913,1896856.00
04/24/2017 11:15,2,5.201,ACTIVE,214.87,357.38,59.975,1493046903,"201051344000955","219011344069620",31.55,15.50,0,330.93,413.59,166.2,158.5,0.787,678867.7,678867.7,2837,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046914,1896857.00
04/24/2017 11:15,2,3.328,ACTIVE,212.83,443.34,59.970,1493046903,"274151322000094","219011344069620",41.69,22.00,0,420.50,509.77,139.9,133.1,0.535,766093.8,766093.8,2906,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046915,1896858.00
04/24/2017 11:15,2,5.158,ACTIVE,217.13,359.18,59.975,1493046903,"201051344000579","219011344069620",31.65,14.00,0,334.54,415.39,165.2,157.6,0.760,690030.3,690030.3,2837,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046916,1896859.00
04/24/2017 11:15,2,5.188,ACTIVE,214.64,355.58,60.012,1493046903,"201051344000890","219011344069620",31.15,15.50,0,330.63,413.59,163.7,156.1,0.747,672688.4,672688.4,2838,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046917,1896860.00
04/24/2017 11:15,2,5.145,ACTIVE,215.54,357.98,59.986,1493046903,"201051344000438","219011344069620",31.63,15.00,0,332.73,415.39,164.8,157.1,0.765,675600.8,675600.8,2833,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046918,1896861.00
04/24/2017 11:15,2,5.172,ACTIVE,215.09,350.17,59.975,1493046903,"201051344000417","219011344069620",20.20,13.70,0,333.93,389.24,105.8,100.2,0.491,635253.5,635253.5,2857,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046919,1896862.00
04/24/2017 11:15,2,4.893,ACTIVE,212.83,357.68,59.970,1493046903,"274151322000083","219011344069620",30.69,23.30,0,322.81,406.97,152.0,144.8,0.610,928049.3,928049.3,2831,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046920,1896863.00
04/24/2017 11:15,2,5.229,ALERT,213.51,359.48,59.981,1493046903,"274151322000076","219011344069620",31.17,24.00,0,296.96,415.39,165.0,157.3,0.645,989307.5,989307.5,2826,0,0,0,L,1151911521,0,122.23,122.91,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046922,1896864.00
04/24/2017 11:15,2,5.252,ACTIVE,215.54,357.98,59.981,1493046903,"201051344000868","219011344069620",30.67,14.30,0,332.43,416.29,163.3,155.7,0.747,671074.1,671074.1,2836,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046923,1896865.00
04/24/2017 11:15,2,5.148,ALERT,212.61,348.66,59.986,1493046903,"274151322000095","219011344069620",31.41,24.50,0,297.26,423.81,163.8,156.1,0.623,979738.7,979738.7,2833,0,0,0,L,1151911521,0,122.46,122.23,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046924,1896866.00
04/24/2017 11:15,2,5.314,ACTIVE,216.90,353.47,59.970,1493046903,"201051344000988","219011344069620",20.32,12.70,0,334.54,392.85,109.4,103.7,0.499,610268.5,610268.5,2845,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046925,1896867.00
04/24/2017 11:15,2,5.270,ACTIVE,215.54,354.97,59.975,1493046903,"201051344001025","219011344069620",31.05,16.30,0,332.73,415.09,165.7,158.0,0.756,674893.4,674893.4,2841,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046926,1896868.00
04/24/2017 11:15,2,5.207,ACTIVE,216.90,358.28,59.959,1493046903,"201051344000458","219011344069620",30.97,17.30,0,334.24,414.79,163.3,155.7,0.778,683261.2,683261.2,2833,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046927,1896869.00
04/24/2017 11:15,2,5.209,ACTIVE,217.35,359.18,59.970,1493046903,"201051344000853","219011344069620",30.85,15.00,0,335.14,414.79,162.8,155.2,0.765,683701.8,683701.8,2839,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046928,1896870.00
04/24/2017 11:15,2,5.121,ACTIVE,214.64,357.38,59.975,1493046903,"201051344000685","219011344069620",31.59,14.70,0,332.13,414.49,163.8,156.2,0.791,675652.4,675652.4,2845,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046929,1896871.00
04/24/2017 11:15,2,5.057,ACTIVE,215.77,356.18,59.986,1493046903,"201051344000917","219011344069620",31.43,16.00,0,331.53,415.09,160.9,153.4,0.742,672281.2,672281.2,2842,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046930,1896872.00
04/24/2017 11:15,2,5.070,ACTIVE,214.64,355.28,59.991,1493046903,"201051344001145","219011344069620",31.33,14.00,0,332.43,414.49,160.8,153.3,0.742,680115.3,680115.3,2840,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046931,1896873.00
04/24/2017 11:15,2,5.174,ACTIVE,215.77,357.38,59.975,1493046903,"201051344000651","219011344069620",30.77,16.70,0,332.73,414.79,161.2,153.7,0.738,668901.2,668901.2,2839,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046932,1896874.00
04/24/2017 11:15,2,4.857,ACTIVE,212.61,360.99,59.975,1493046903,"274151322000088","219011344069620",29.92,21.80,0,331.53,391.34,147.1,140.0,0.552,889538.1,889538.1,2830,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046933,1896875.00
04/24/2017 11:15,2,3.174,ALERT,213.51,456.27,59.970,1493046903,"274151322000068","219011344069620",42.68,23.50,0,386.83,524.20,136.4,129.7,0.517,766495.0,766495.0,2900,0,0,0,L,1151911521,0,122.46,122.91,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046935,1896876.00
04/24/2017 11:15,2,5.146,ACTIVE,215.54,355.88,59.970,1493046903,"201051344001135","219011344069620",31.09,15.50,0,332.43,414.19,162.1,154.5,0.738,664545.3,664545.3,2837,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046936,1896877.00
04/24/2017 11:15,2,5.354,ACTIVE,215.32,357.68,59.986,1493046903,"201051344000594","219011344069620",31.13,15.00,0,330.03,415.69,168.8,161.0,0.769,685151.3,685151.3,2836,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046936,1896878.00
04/24/2017 11:15,2,5.316,ACTIVE,216.00,356.78,59.975,1493046903,"201051344001203","219011344069620",31.23,16.00,0,333.33,415.39,168.3,160.5,0.787,673256.5,673256.5,2840,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046937,1896879.00
04/24/2017 11:15,2,5.072,ACTIVE,212.61,351.37,59.975,1493046903,"274151322000054","219011344069620",29.76,23.00,0,331.23,391.94,152.8,145.5,0.583,907649.2,907649.2,2825,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046938,1896880.00
04/24/2017 11:15,2,5.361,ACTIVE,216.22,356.48,59.959,1493046903,"201051344000867","219011344069620",31.23,16.30,0,332.73,414.79,169.5,161.7,0.773,670013.3,670013.3,2842,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046939,1896881.00
04/24/2017 11:15,2,5.387,ACTIVE,215.77,358.58,59.970,1493046903,"201051344001093","219011344069620",31.31,15.80,0,332.13,415.09,170.8,163.0,0.778,672091.7,672091.7,2838,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046940,1896882.00
04/24/2017 11:15,2,5.486,ACTIVE,216.67,359.18,59.970,1493046903,"201051344000900","219011344069620",31.07,15.50,0,333.03,415.99,172.5,164.6,0.787,691220.1,691220.1,2845,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046941,1896883.00
04/24/2017 11:15,2,5.443,ACTIVE,216.90,358.28,59.986,1493046903,"201051344000648","219011344069620",31.11,15.00,0,333.63,415.99,171.5,163.6,0.791,680647.0,680647.0,2840,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046942,1896884.00
04/24/2017 11:15,2,5.398,ACTIVE,217.13,359.78,59.975,1493046903,"201051344000569","219011344069620",31.43,15.50,0,333.33,415.09,171.7,163.8,0.795,693545.0,693545.0,2834,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046943,1896885.00
04/24/2017 11:15,2,5.439,ACTIVE,217.13,357.98,59.965,1493046903,"201051344000983","219011344069620",31.23,15.00,0,333.03,415.09,172.0,164.1,0.809,684192.0,684192.0,2838,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046944,1896886.00
04/24/2017 11:15,2,5.494,ACTIVE,217.58,359.78,59.970,1493046903,"201051344001158","219011344069620",31.17,14.30,0,333.33,415.09,173.5,165.6,0.804,669867.4,669867.4,2841,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046944,1896887.00
04/24/2017 11:15,2,5.535,ACTIVE,217.35,360.38,59.959,1493046903,"201051344000576","219011344069620",30.93,15.30,0,334.24,414.79,173.4,165.4,0.795,684030.1,684030.1,2843,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046945,1896888.00
04/24/2017 11:15,2,5.184,ALERT,212.83,353.77,59.928,1493046903,"274151322000087","219011344069620",30.42,30.00,0,296.36,409.08,159.5,152.0,0.605,879723.0,879723.0,2871,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493046947,1896889.00
04/24/2017 11:30,2,4.520,ACTIVE,216.00,354.07,59.975,1493047803,"201051344000645","219011344069620",31.13,16.30,0,333.33,407.57,142.5,135.6,0.654,683195.4,683195.4,2838,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047805,1896890.00
04/24/2017 11:30,2,4.375,ACTIVE,212.61,357.68,59.949,1493047803,"274151322000085","219011344069620",29.62,21.30,0,332.73,383.53,131.2,124.7,0.499,904692.1,904692.1,2827,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047805,1896891.00
04/24/2017 11:30,2,4.693,ACTIVE,215.77,355.58,59.954,1493047803,"201051344000633","219011344069620",30.95,15.00,0,332.73,408.18,147.1,140.1,0.698,669579.3,669579.3,2844,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047806,1896892.00
04/24/2017 11:30,2,4.715,ACTIVE,216.45,356.78,59.986,1493047803,"201051344000469","219011344069620",31.07,13.30,0,333.03,409.38,148.3,141.2,0.698,672551.4,672551.4,2836,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047807,1896893.00
04/24/2017 11:30,2,4.730,ACTIVE,214.87,354.67,59.981,1493047803,"201051344000646","219011344069620",31.21,16.00,0,330.93,403.67,149.4,142.3,0.703,666127.3,666127.3,2841,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047808,1896894.00
04/24/2017 11:30,2,4.500,ACTIVE,212.38,355.88,59.975,1493047803,"274151322000052","219011344069620",30.99,22.00,0,331.83,387.44,141.2,134.4,0.557,937607.6,937607.6,2830,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047809,1896895.00
04/24/2017 11:30,2,4.781,ACTIVE,215.77,355.58,59.996,1493047803,"201051344000585","219011344069620",31.19,15.00,0,332.13,405.77,151.1,143.9,0.707,677299.5,677299.5,2839,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047810,1896896.00
04/24/2017 11:30,2,4.686,ACTIVE,214.64,354.97,59.981,1493047803,"201051344001230","219011344069620",31.45,14.70,0,330.93,402.77,149.2,142.1,0.698,670522.4,670522.4,2844,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047811,1896897.00
04/24/2017 11:30,2,4.680,ACTIVE,215.77,356.18,60.002,1493047803,"201051344000582","219011344069620",31.13,15.30,0,332.13,409.38,147.6,140.6,0.676,660452.1,660452.1,2833,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047812,1896898.00
04/24/2017 11:30,2,4.678,ACTIVE,214.64,355.58,59.986,1493047803,"201051344000955","219011344069620",31.49,15.50,0,331.23,403.37,149.1,142.0,0.707,678906.6,678906.6,2838,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047813,1896899.00
04/24/2017 11:30,2,3.000,ACTIVE,212.38,448.15,59.970,1493047803,"274151322000094","219011344069620",41.37,22.80,0,419.30,480.01,125.0,118.8,0.477,766126.5,766126.5,2907,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047814,1896900.00
04/24/2017 11:30,2,4.680,ACTIVE,216.45,356.18,59.970,1493047803,"201051344000579","219011344069620",31.59,14.00,0,333.93,408.78,149.8,142.7,0.694,690069.1,690069.1,2838,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047814,1896901.00
04/24/2017 11:30,2,4.736,ACTIVE,214.64,354.37,59.981,1493047803,"201051344000890","219011344069620",31.37,14.70,0,331.23,403.07,150.3,143.2,0.685,672727.1,672727.1,2839,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047815,1896902.00
04/24/2017 11:30,2,4.729,ACTIVE,215.09,357.98,59.975,1493047803,"201051344000438","219011344069620",31.71,15.30,0,333.33,404.27,151.8,144.6,0.707,675639.7,675639.7,2834,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047816,1896903.00
04/24/2017 11:30,2,4.752,ACTIVE,215.09,349.56,59.991,1493047803,"201051344000417","219011344069620",20.36,14.00,0,333.33,382.03,97.9,92.6,0.460,635278.4,635278.4,2858,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047817,1896904.00
04/24/2017 11:30,2,4.416,ACTIVE,212.16,352.87,59.970,1493047803,"274151322000083","219011344069620",31.05,23.00,0,332.13,383.83,138.8,132.0,0.557,928085.0,928085.0,2832,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047818,1896905.00
04/24/2017 11:30,2,4.781,ACTIVE,213.29,362.49,59.991,1493047803,"274151322000076","219011344069620",31.15,23.50,0,332.73,391.04,150.8,143.7,0.592,989346.5,989346.5,2828,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047819,1896906.00
04/24/2017 11:30,2,4.656,ACTIVE,215.32,352.57,59.981,1493047803,"201051344000868","219011344069620",31.05,15.00,0,331.83,407.57,146.5,139.5,0.672,671112.3,671112.3,2837,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047820,1896907.00
04/24/2017 11:30,2,4.654,ACTIVE,212.38,363.39,59.975,1493047803,"274151322000095","219011344069620",31.43,25.00,0,331.83,386.23,148.0,140.9,0.566,979777.1,979777.1,2835,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047821,1896908.00
04/24/2017 11:30,2,4.666,ACTIVE,216.22,351.37,59.975,1493047803,"201051344000988","219011344069620",20.50,14.30,0,333.93,387.44,97.0,91.7,0.446,610293.6,610293.6,2846,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047822,1896909.00
04/24/2017 11:30,2,4.746,ACTIVE,215.32,352.87,60.007,1493047803,"201051344001025","219011344069620",31.15,15.80,0,332.43,403.67,149.7,142.5,0.681,674932.0,674932.0,2842,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047823,1896910.00
04/24/2017 11:30,2,4.594,ACTIVE,216.22,355.28,59.981,1493047803,"201051344000458","219011344069620",31.07,17.30,0,333.03,408.78,144.6,137.6,0.689,683299.3,683299.3,2834,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047824,1896911.00
04/24/2017 11:30,2,4.570,ACTIVE,216.67,355.58,59.944,1493047803,"201051344000853","219011344069620",31.05,14.30,0,337.24,407.27,143.8,136.9,0.672,683739.9,683739.9,2840,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047824,1896912.00
04/24/2017 11:30,2,4.637,ACTIVE,214.64,354.07,59.965,1493047803,"201051344000685","219011344069620",31.29,14.30,0,331.53,403.37,146.8,139.8,0.703,675691.0,675691.0,2846,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047825,1896913.00
04/24/2017 11:30,2,4.572,ACTIVE,215.32,353.77,59.981,1493047803,"201051344000917","219011344069620",30.99,16.30,0,332.43,404.57,143.5,136.6,0.672,672319.3,672319.3,2843,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047826,1896914.00
04/24/2017 11:30,2,4.473,ACTIVE,214.64,355.58,59.970,1493047803,"201051344001145","219011344069620",31.55,13.30,0,331.83,403.37,142.9,136.0,0.672,680153.6,680153.6,2841,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047827,1896915.00
04/24/2017 11:30,2,4.516,ACTIVE,215.32,354.67,59.991,1493047803,"201051344000651","219011344069620",31.17,15.80,0,333.03,407.87,142.5,135.6,0.654,668939.8,668939.8,2840,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047828,1896916.00
04/24/2017 11:30,2,4.119,ACTIVE,212.16,359.18,59.986,1493047803,"274151322000088","219011344069620",30.53,21.30,0,329.43,386.53,127.3,120.9,0.482,889573.1,889573.1,2831,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047829,1896917.00
04/24/2017 11:30,2,2.621,ACTIVE,213.06,462.58,59.975,1493047803,"274151322000068","219011344069620",43.24,23.50,0,419.30,484.52,114.8,108.9,0.424,766527.5,766527.5,2902,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047830,1896918.00
04/24/2017 11:30,2,4.361,ACTIVE,215.09,353.17,59.970,1493047803,"201051344001135","219011344069620",31.17,15.50,0,332.13,403.67,137.8,131.0,0.645,664583.4,664583.4,2838,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047831,1896919.00
04/24/2017 11:30,2,4.279,ACTIVE,214.41,353.47,59.944,1493047803,"201051344000594","219011344069620",31.41,15.50,0,330.93,405.47,136.1,129.5,0.628,685190.0,685190.0,2837,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047832,1896920.00
04/24/2017 11:30,2,4.309,ACTIVE,215.32,353.77,59.986,1493047803,"201051344001203","219011344069620",31.13,15.80,0,333.33,407.27,135.9,129.2,0.636,673295.0,673295.0,2841,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047833,1896921.00
04/24/2017 11:30,2,4.072,ACTIVE,212.38,348.06,59.965,1493047803,"274151322000054","219011344069620",30.10,23.00,0,332.13,385.93,124.0,117.8,0.473,907683.8,907683.8,2826,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047834,1896922.00
04/24/2017 11:30,2,4.340,ACTIVE,215.32,351.67,59.975,1493047803,"201051344000867","219011344069620",30.91,16.70,0,331.83,406.67,135.9,129.3,0.636,670051.2,670051.2,2843,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047835,1896923.00
04/24/2017 11:30,2,4.490,ACTIVE,215.32,354.97,59.965,1493047803,"201051344001093","219011344069620",31.03,15.30,0,332.43,408.48,141.1,134.3,0.650,672129.9,672129.9,2839,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047836,1896924.00
04/24/2017 11:30,2,4.459,ACTIVE,216.00,355.28,59.975,1493047803,"201051344000900","219011344069620",31.45,15.80,0,332.13,408.48,142.0,135.1,0.658,691258.1,691258.1,2846,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047837,1896925.00
04/24/2017 11:30,2,4.488,ACTIVE,215.54,354.67,59.970,1493047803,"201051344000648","219011344069620",31.03,15.30,0,333.03,408.48,141.1,134.2,0.654,680684.7,680684.7,2841,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047838,1896926.00
04/24/2017 11:30,2,4.535,ACTIVE,216.00,354.97,59.970,1493047803,"201051344000569","219011344069620",31.13,15.50,0,333.03,407.87,143.0,136.1,0.663,693582.8,693582.8,2835,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047838,1896927.00
04/24/2017 11:30,2,4.572,ACTIVE,216.22,355.58,59.975,1493047803,"201051344000983","219011344069620",31.31,15.50,0,332.43,407.87,145.0,138.0,0.689,684229.8,684229.8,2839,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047839,1896928.00
04/24/2017 11:30,2,4.611,ACTIVE,216.45,354.67,59.970,1493047803,"201051344001158","219011344069620",31.17,13.70,0,332.73,408.48,145.6,138.6,0.681,669905.4,669905.4,2842,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047840,1896929.00
04/24/2017 11:30,2,4.568,ACTIVE,216.45,356.78,59.965,1493047803,"201051344000576","219011344069620",31.19,15.80,0,333.03,407.57,144.3,137.4,0.667,684067.8,684067.8,2844,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047841,1896930.00
04/24/2017 11:30,2,4.295,ACTIVE,212.38,359.78,59.965,1493047803,"274151322000087","219011344069620",30.61,29.50,0,332.13,386.53,133.0,126.4,0.495,879757.7,879757.7,2873,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493047842,1896931.00
04/24/2017 11:45,2,3.658,ACTIVE,215.09,348.66,59.944,1493048703,"201051344000645","219011344069620",31.09,17.00,0,333.03,400.36,115.2,109.3,0.526,683229.4,683229.4,2839,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048704,1896932.00
04/24/2017 11:45,2,3.447,ACTIVE,211.93,341.75,59.922,1493048703,"274151322000085","219011344069620",29.90,21.30,0,332.73,381.42,104.3,98.7,0.393,904722.6,904722.6,2828,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048705,1896933.00
04/24/2017 11:45,2,3.613,ACTIVE,214.64,352.87,59.938,1493048703,"201051344000633","219011344069620",31.55,13.70,0,332.73,400.36,115.5,109.5,0.552,669613.4,669613.4,2845,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048706,1896934.00
04/24/2017 11:45,2,3.658,ACTIVE,215.09,350.47,59.954,1493048703,"201051344000469","219011344069620",31.19,13.00,0,332.73,401.26,115.6,109.6,0.548,672585.5,672585.5,2837,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048707,1896935.00
04/24/2017 11:45,2,3.695,ACTIVE,213.29,351.97,59.907,1493048703,"201051344000646","219011344069620",31.37,14.70,0,330.63,400.36,117.4,111.4,0.557,666161.7,666161.7,2842,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048708,1896936.00
04/24/2017 11:45,2,3.467,ACTIVE,211.70,342.95,59.954,1493048703,"274151322000052","219011344069620",31.17,22.00,0,329.73,384.43,109.4,103.7,0.424,937639.9,937639.9,2831,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048709,1896937.00
04/24/2017 11:45,2,3.770,ACTIVE,214.19,349.86,59.981,1493048703,"201051344000585","219011344069620",31.03,15.30,0,332.43,399.76,118.5,112.4,0.557,677334.2,677334.2,2840,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048710,1896938.00
04/24/2017 11:45,2,3.646,ACTIVE,213.29,353.47,59.949,1493048703,"201051344001230","219011344069620",31.67,13.30,0,331.83,399.76,117.0,111.0,0.548,670556.8,670556.8,2845,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048711,1896939.00
04/24/2017 11:45,2,3.676,ACTIVE,214.41,351.37,59.996,1493048703,"201051344000582","219011344069620",31.39,15.30,0,332.73,404.57,116.8,110.8,0.530,660486.4,660486.4,2834,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048712,1896940.00
04/24/2017 11:45,2,3.682,ACTIVE,213.29,354.97,59.922,1493048703,"201051344000955","219011344069620",31.79,15.80,0,331.83,399.46,118.5,112.5,0.561,678941.5,678941.5,2839,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048712,1896941.00
04/24/2017 11:45,2,2.348,ACTIVE,211.70,436.73,59.933,1493048703,"274151322000094","219011344069620",41.27,22.80,0,420.20,480.91,98.5,93.1,0.376,766155.4,766155.4,2908,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048713,1896942.00
04/24/2017 11:45,2,3.627,ACTIVE,215.09,352.57,59.965,1493048703,"201051344000579","219011344069620",31.55,13.70,0,334.24,405.47,116.0,110.0,0.535,690103.5,690103.5,2839,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048714,1896943.00
04/24/2017 11:45,2,3.736,ACTIVE,213.29,349.56,59.954,1493048703,"201051344000890","219011344069620",31.27,14.70,0,331.83,400.36,118.4,112.4,0.544,672762.0,672762.0,2840,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048715,1896944.00
04/24/2017 11:45,2,3.676,ACTIVE,213.96,355.28,59.965,1493048703,"201051344000438","219011344069620",31.87,14.30,0,333.33,402.16,118.6,112.6,0.552,675674.8,675674.8,2835,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048716,1896945.00
04/24/2017 11:45,2,3.695,ACTIVE,213.74,357.38,59.970,1493048703,"201051344000417","219011344069620",20.48,13.70,0,318.61,386.23,76.7,72.1,0.650,635300.7,635300.7,2859,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048717,1896946.00
04/24/2017 11:45,2,3.439,ACTIVE,211.25,344.15,59.959,1493048703,"274151322000083","219011344069620",30.77,22.50,0,332.13,380.52,107.2,101.6,0.429,928116.8,928116.8,2833,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048718,1896947.00
04/24/2017 11:45,2,3.670,ACTIVE,212.38,357.08,59.954,1493048703,"274151322000076","219011344069620",31.39,22.50,0,332.73,388.04,116.7,110.7,0.455,989381.1,989381.1,2829,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048719,1896948.00
04/24/2017 11:45,2,3.623,ACTIVE,214.19,349.56,59.965,1493048703,"201051344000868","219011344069620",31.11,13.70,0,331.53,398.86,114.2,108.3,0.521,671146.1,671146.1,2838,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048720,1896949.00
04/24/2017 11:45,2,3.625,ACTIVE,211.48,344.76,59.965,1493048703,"274151322000095","219011344069620",31.39,23.50,0,332.13,384.73,115.2,109.3,0.438,979811.2,979811.2,2836,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048721,1896950.00
04/24/2017 11:45,2,3.699,ACTIVE,214.87,358.58,59.965,1493048703,"201051344000988","219011344069620",20.28,12.70,0,318.30,389.54,76.0,71.4,0.645,610316.0,610316.0,2847,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048722,1896951.00
04/24/2017 11:45,2,3.752,ACTIVE,213.96,349.56,59.954,1493048703,"201051344001025","219011344069620",31.35,16.00,0,332.43,400.36,119.1,113.0,0.544,674966.9,674966.9,2843,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048723,1896952.00
04/24/2017 11:45,2,3.588,ACTIVE,214.87,352.27,59.965,1493048703,"201051344000458","219011344069620",31.53,16.70,0,333.63,402.46,114.6,108.7,0.548,683333.1,683333.1,2835,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048723,1896953.00
04/24/2017 11:45,2,3.670,ACTIVE,215.32,351.67,59.965,1493048703,"201051344000853","219011344069620",31.05,14.30,0,334.54,405.47,115.3,109.4,0.544,683773.8,683773.8,2841,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048724,1896954.00
04/24/2017 11:45,2,3.744,ACTIVE,213.74,350.77,59.986,1493048703,"201051344000685","219011344069620",31.41,13.70,0,332.43,399.76,119.0,113.0,0.575,675725.7,675725.7,2847,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048725,1896955.00
04/24/2017 11:45,2,3.715,ACTIVE,213.96,350.77,59.981,1493048703,"201051344000917","219011344069620",31.33,15.50,0,331.83,400.36,117.8,111.8,0.557,672353.5,672353.5,2844,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048726,1896956.00
04/24/2017 11:45,2,3.658,ACTIVE,213.51,355.58,59.944,1493048703,"201051344001145","219011344069620",31.89,13.00,0,331.83,400.66,118.2,112.2,0.548,680188.0,680188.0,2842,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048727,1896957.00
04/24/2017 11:45,2,3.807,ACTIVE,214.19,350.77,59.991,1493048703,"201051344000651","219011344069620",31.15,15.50,0,333.33,405.17,120.1,114.0,0.548,668974.7,668974.7,2841,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048728,1896958.00
04/24/2017 11:45,2,3.467,ACTIVE,211.48,351.37,60.002,1493048703,"274151322000088","219011344069620",30.38,21.00,0,331.83,383.83,106.6,101.0,0.398,889604.1,889604.1,2832,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048729,1896959.00
04/24/2017 11:45,2,2.207,ACTIVE,212.38,460.78,59.959,1493048703,"274151322000068","219011344069620",43.24,23.50,0,419.90,481.51,97.7,92.3,0.371,766556.4,766556.4,2903,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048730,1896960.00
04/24/2017 11:45,2,3.791,ACTIVE,213.74,350.17,59.959,1493048703,"201051344001135","219011344069620",31.27,15.30,0,332.43,400.06,120.0,113.9,0.561,664617.7,664617.7,2839,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048731,1896961.00
04/24/2017 11:45,2,3.781,ACTIVE,213.74,351.07,59.949,1493048703,"201051344000594","219011344069620",31.33,15.00,0,331.53,400.96,120.0,113.9,0.552,685224.4,685224.4,2838,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048732,1896962.00
04/24/2017 11:45,2,3.848,ACTIVE,214.19,350.17,59.965,1493048703,"201051344001203","219011344069620",31.35,15.80,0,333.33,402.16,122.2,116.0,0.575,673329.7,673329.7,2842,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048733,1896963.00
04/24/2017 11:45,2,3.568,ACTIVE,211.48,349.26,59.965,1493048703,"274151322000054","219011344069620",30.04,21.50,0,330.33,380.52,108.5,102.8,0.411,907714.6,907714.6,2827,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048734,1896964.00
04/24/2017 11:45,2,3.734,ACTIVE,214.64,349.86,59.970,1493048703,"201051344000867","219011344069620",31.31,16.00,0,331.83,398.26,118.4,112.3,0.539,670084.9,670084.9,2844,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048735,1896965.00
04/24/2017 11:45,2,3.795,ACTIVE,214.19,353.77,59.965,1493048703,"201051344001093","219011344069620",31.63,15.00,0,332.43,401.26,121.6,115.4,0.552,672164.4,672164.4,2840,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048736,1896966.00
04/24/2017 11:45,2,3.760,ACTIVE,214.64,350.47,59.959,1493048703,"201051344000900","219011344069620",31.07,14.70,0,333.03,400.66,118.3,112.3,0.552,691291.9,691291.9,2847,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048736,1896967.00
04/24/2017 11:45,2,3.705,ACTIVE,214.87,350.47,59.975,1493048703,"201051344000648","219011344069620",31.41,14.70,0,333.33,400.06,117.9,111.9,0.566,680718.2,680718.2,2842,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048737,1896968.00
04/24/2017 11:45,2,3.793,ACTIVE,214.87,351.67,59.965,1493048703,"201051344000569","219011344069620",30.93,15.00,0,332.43,399.76,118.9,112.9,0.552,693616.4,693616.4,2836,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048738,1896969.00
04/24/2017 11:45,2,3.742,ACTIVE,215.09,352.87,59.970,1493048703,"201051344000983","219011344069620",31.47,14.70,0,332.73,400.06,119.3,113.2,0.575,684263.4,684263.4,2840,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048739,1896970.00
04/24/2017 11:45,2,3.807,ACTIVE,215.32,349.86,59.965,1493048703,"201051344001158","219011344069620",31.13,13.70,0,333.33,405.17,120.0,113.9,0.561,669939.2,669939.2,2843,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048740,1896971.00
04/24/2017 11:45,2,3.791,ACTIVE,215.32,352.87,59.970,1493048703,"201051344000576","219011344069620",31.15,15.00,0,333.33,404.27,119.6,113.5,0.561,684101.3,684101.3,2845,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048741,1896972.00
04/24/2017 11:45,2,3.566,ACTIVE,211.70,354.67,59.959,1493048703,"274151322000087","219011344069620",30.65,29.50,0,330.93,378.72,110.8,105.0,0.407,879788.7,879788.7,2874,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493048742,1896973.00
04/24/2017 12:00,2,3.928,ACTIVE,215.77,352.57,60.007,1493049603,"201051344000645","219011344069620",31.01,15.80,0,334.24,394.65,123.3,117.1,0.561,683260.0,683260.0,2840,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049604,1896974.00
04/24/2017 12:00,2,3.789,ACTIVE,212.38,344.45,59.986,1493049603,"274151322000085","219011344069620",29.78,21.30,0,332.43,376.01,114.2,108.3,0.438,904750.3,904750.3,2829,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049605,1896975.00
04/24/2017 12:00,2,3.902,ACTIVE,215.77,354.97,59.986,1493049603,"201051344000633","219011344069620",31.43,14.30,0,333.33,395.85,124.2,118.0,0.588,669644.1,669644.1,2846,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049606,1896976.00
04/24/2017 12:00,2,3.984,ACTIVE,216.22,353.17,59.991,1493049603,"201051344000469","219011344069620",31.07,12.30,0,333.33,395.55,125.5,119.2,0.592,672616.3,672616.3,2838,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049607,1896977.00
04/24/2017 12:00,2,4.160,ACTIVE,214.87,353.17,59.996,1493049603,"201051344000646","219011344069620",31.19,14.30,0,331.83,395.55,131.4,124.9,0.636,666193.0,666193.0,2843,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049608,1896978.00
