ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 12:00,2,3.914,ACTIVE,212.61,348.06,59.991,1493049603,"274151322000052","219011344069620",31.07,21.30,0,332.43,378.12,123.1,116.9,0.477,937669.1,937669.1,2832,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049609,1896979.00
04/24/2017 12:00,2,4.197,ACTIVE,215.54,353.17,59.996,1493049603,"201051344000585","219011344069620",31.39,15.00,0,332.73,395.25,133.4,126.8,0.619,677365.8,677365.8,2841,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049610,1896980.00
04/24/2017 12:00,2,4.156,ACTIVE,214.64,352.27,59.991,1493049603,"201051344001230","219011344069620",31.33,13.70,0,332.73,397.66,131.8,125.3,0.614,670588.1,670588.1,2846,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049611,1896981.00
04/24/2017 12:00,2,4.164,ACTIVE,216.00,355.28,60.007,1493049603,"201051344000582","219011344069620",31.03,14.70,0,332.43,396.45,130.9,124.4,0.597,660517.7,660517.7,2835,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049612,1896982.00
04/24/2017 12:00,2,4.172,ACTIVE,214.87,354.07,60.002,1493049603,"201051344000955","219011344069620",31.35,15.30,0,332.43,397.35,132.4,125.9,0.636,678973.3,678973.3,2840,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049613,1896983.00
04/24/2017 12:00,2,2.580,ACTIVE,212.38,446.05,59.986,1493049603,"274151322000094","219011344069620",41.69,22.00,0,419.30,481.51,109.0,103.2,0.424,766181.5,766181.5,2909,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049613,1896984.00
04/24/2017 12:00,2,4.016,ACTIVE,216.22,354.37,59.996,1493049603,"201051344000579","219011344069620",31.57,13.30,0,334.24,397.05,128.4,122.0,0.592,690134.7,690134.7,2840,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049614,1896985.00
04/24/2017 12:00,2,4.145,ACTIVE,214.64,353.77,59.986,1493049603,"201051344000890","219011344069620",31.47,14.70,0,332.43,396.45,132.1,125.6,0.601,672793.7,672793.7,2841,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049615,1896986.00
04/24/2017 12:00,2,4.098,ACTIVE,215.09,358.58,60.039,1493049603,"201051344000438","219011344069620",32.01,14.30,0,333.63,399.76,132.8,126.3,0.614,675706.7,675706.7,2836,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049616,1896987.00
04/24/2017 12:00,2,4.137,ACTIVE,215.09,349.56,60.007,1493049603,"201051344000417","219011344069620",20.46,12.70,0,320.11,389.54,85.7,80.8,0.398,635321.2,635321.2,2860,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049617,1896988.00
04/24/2017 12:00,2,3.697,ACTIVE,212.38,351.37,60.002,1493049603,"274151322000083","219011344069620",30.93,21.50,0,332.13,376.92,115.8,109.8,0.460,928145.7,928145.7,2834,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049618,1896989.00
04/24/2017 12:00,2,3.980,ACTIVE,213.29,350.77,60.002,1493049603,"274151322000076","219011344069620",31.51,22.30,0,334.24,385.63,127.0,120.6,0.499,989412.4,989412.4,2830,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049619,1896990.00
04/24/2017 12:00,2,3.986,ACTIVE,215.32,354.07,59.996,1493049603,"201051344000868","219011344069620",31.01,13.70,0,332.13,394.65,125.1,118.8,0.570,671176.8,671176.8,2839,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049620,1896991.00
04/24/2017 12:00,2,3.957,ACTIVE,212.38,347.16,60.002,1493049603,"274151322000095","219011344069620",31.37,23.30,0,333.33,382.03,125.7,119.4,0.477,979842.1,979842.1,2837,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049621,1896992.00
04/24/2017 12:00,2,3.990,ACTIVE,216.00,351.07,59.996,1493049603,"201051344000988","219011344069620",20.38,11.70,0,316.20,391.04,82.4,77.6,0.384,610336.2,610336.2,2848,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049621,1896993.00
04/24/2017 12:00,2,4.119,ACTIVE,215.32,352.87,60.007,1493049603,"201051344001025","219011344069620",31.13,15.50,0,332.73,395.25,129.9,123.5,0.588,674998.7,674998.7,2844,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049623,1896994.00
04/24/2017 12:00,2,3.914,ACTIVE,216.00,353.17,60.018,1493049603,"201051344000458","219011344069620",31.31,16.70,0,333.63,396.75,124.1,117.8,0.592,683363.7,683363.7,2836,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049624,1896995.00
04/24/2017 12:00,2,3.922,ACTIVE,216.45,354.67,60.002,1493049603,"201051344000853","219011344069620",31.29,13.70,0,333.63,399.16,124.3,118.1,0.583,683804.6,683804.6,2842,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049625,1896996.00
04/24/2017 12:00,2,4.096,ACTIVE,214.87,352.27,59.996,1493049603,"201051344000685","219011344069620",31.51,13.70,0,333.33,396.45,130.7,124.2,0.636,675757.4,675757.4,2848,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049626,1896997.00
04/24/2017 12:00,2,4.064,ACTIVE,215.54,354.67,59.959,1493049603,"201051344000917","219011344069620",31.51,15.50,0,332.43,395.25,129.7,123.2,0.610,672384.9,672384.9,2845,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049627,1896998.00
04/24/2017 12:00,2,4.088,ACTIVE,214.87,354.37,59.986,1493049603,"201051344001145","219011344069620",31.53,12.30,0,333.33,396.75,130.4,124.0,0.610,680219.5,680219.5,2843,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049628,1896999.00
04/24/2017 12:00,2,4.213,ACTIVE,215.77,354.37,60.007,1493049603,"201051344000651","219011344069620",31.05,14.70,0,332.73,396.15,132.5,126.0,0.610,669006.5,669006.5,2842,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049628,1897000.00
04/24/2017 12:00,2,3.803,ACTIVE,212.61,347.76,60.002,1493049603,"274151322000088","219011344069620",30.61,20.30,0,332.13,377.22,117.8,111.8,0.442,889632.4,889632.4,2833,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049629,1897001.00
04/24/2017 12:00,2,2.523,ACTIVE,213.74,454.46,60.002,1493049603,"274151322000068","219011344069620",42.44,23.80,0,417.49,482.72,109.2,103.5,0.424,766582.7,766582.7,2904,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049630,1897002.00
04/24/2017 12:00,2,4.193,ACTIVE,215.09,353.77,60.002,1493049603,"201051344001135","219011344069620",31.17,15.00,0,333.33,394.95,132.3,125.8,0.623,664649.1,664649.1,2840,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049631,1897003.00
04/24/2017 12:00,2,4.104,ACTIVE,215.09,354.37,59.991,1493049603,"201051344000594","219011344069620",31.47,14.30,0,333.33,400.66,130.8,124.3,0.601,685255.7,685255.7,2839,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049632,1897004.00
04/24/2017 12:00,2,4.145,ACTIVE,215.54,352.87,60.023,1493049603,"201051344001203","219011344069620",31.17,15.50,0,333.03,396.45,130.8,124.3,0.610,673361.4,673361.4,2843,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049633,1897005.00
04/24/2017 12:00,2,3.830,ACTIVE,213.06,348.66,60.002,1493049603,"274151322000054","219011344069620",30.04,21.50,0,331.23,376.92,116.4,110.4,0.442,907742.8,907742.8,2828,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049634,1897006.00
04/24/2017 12:00,2,3.953,ACTIVE,215.54,352.27,59.991,1493049603,"201051344000867","219011344069620",30.99,15.50,0,332.73,393.45,124.2,117.9,0.570,670115.6,670115.6,2845,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049635,1897007.00
04/24/2017 12:00,2,4.160,ACTIVE,215.32,353.17,59.949,1493049603,"201051344001093","219011344069620",31.21,14.70,0,332.73,396.45,131.5,125.0,0.579,672196.0,672196.0,2841,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049636,1897008.00
04/24/2017 12:00,2,3.998,ACTIVE,216.00,354.07,60.002,1493049603,"201051344000900","219011344069620",31.31,14.70,0,333.03,394.95,126.8,120.5,0.592,691322.5,691322.5,2848,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049637,1897009.00
04/24/2017 12:00,2,4.045,ACTIVE,216.00,353.17,60.007,1493049603,"201051344000648","219011344069620",30.95,14.70,0,333.63,394.95,126.8,120.4,0.588,680748.7,680748.7,2843,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049638,1897010.00
04/24/2017 12:00,2,4.078,ACTIVE,216.22,354.37,59.991,1493049603,"201051344000569","219011344069620",31.01,15.00,0,332.73,395.85,128.0,121.6,0.597,693647.1,693647.1,2837,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049639,1897011.00
04/24/2017 12:00,2,4.107,ACTIVE,216.45,354.67,60.002,1493049603,"201051344000983","219011344069620",30.79,15.00,0,333.03,394.95,128.2,121.8,0.610,684294.1,684294.1,2841,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049640,1897012.00
04/24/2017 12:00,2,4.115,ACTIVE,216.45,353.47,60.002,1493049603,"201051344001158","219011344069620",31.03,13.00,0,332.73,395.55,129.2,122.8,0.605,669970.0,669970.0,2844,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049640,1897013.00
04/24/2017 12:00,2,4.082,ACTIVE,216.45,355.28,59.981,1493049603,"201051344000576","219011344069620",31.17,15.00,0,332.73,395.85,128.9,122.5,0.597,684131.9,684131.9,2846,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049641,1897014.00
04/24/2017 12:00,2,3.848,ACTIVE,212.83,355.88,59.975,1493049603,"274151322000087","219011344069620",30.61,29.80,0,331.23,378.12,119.2,113.1,0.438,879817.0,879817.0,2875,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493049642,1897015.00
04/24/2017 12:15,2,4.344,ACTIVE,216.45,355.28,59.986,1493050503,"201051344000645","219011344069620",30.95,15.80,0,335.14,401.26,136.2,129.5,0.619,683291.1,683291.1,2841,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050504,1897016.00
04/24/2017 12:15,2,4.102,ACTIVE,213.29,358.58,59.975,1493050503,"274151322000085","219011344069620",29.62,21.30,0,333.03,379.62,123.0,116.8,0.464,904778.3,904778.3,2830,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050505,1897017.00
04/24/2017 12:15,2,4.344,ACTIVE,216.22,354.97,59.981,1493050503,"201051344000633","219011344069620",31.17,14.00,0,334.54,400.96,137.0,130.3,0.654,669675.3,669675.3,2847,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050506,1897018.00
04/24/2017 12:15,2,4.359,ACTIVE,216.90,355.58,59.959,1493050503,"201051344000469","219011344069620",31.13,12.70,0,333.93,401.56,137.4,130.7,0.645,672647.5,672647.5,2839,0,0,0,L,1122011218,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050506,1897019.00
04/24/2017 12:15,2,4.410,ACTIVE,214.64,354.37,59.996,1493050503,"201051344000646","219011344069620",31.35,14.30,0,332.13,397.66,140.1,133.3,0.650,666224.7,666224.7,2844,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050507,1897020.00
04/24/2017 12:15,2,4.191,ACTIVE,213.06,351.07,59.970,1493050503,"274151322000052","219011344069620",30.85,21.50,0,332.73,382.33,130.9,124.4,0.504,937698.7,937698.7,2833,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050508,1897021.00
04/24/2017 12:15,2,4.525,ACTIVE,215.77,354.07,59.975,1493050503,"201051344000585","219011344069620",31.07,14.00,0,333.33,401.86,142.4,135.5,0.672,677397.9,677397.9,2842,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050509,1897022.00
04/24/2017 12:15,2,4.475,ACTIVE,214.41,352.27,59.981,1493050503,"201051344001230","219011344069620",31.09,14.30,0,332.43,396.15,140.9,134.1,0.658,670619.8,670619.8,2847,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050510,1897023.00
04/24/2017 12:15,2,4.496,ACTIVE,215.77,354.07,59.975,1493050503,"201051344000582","219011344069620",31.07,14.30,0,333.33,402.16,141.5,134.6,0.636,660549.3,660549.3,2836,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050511,1897024.00
04/24/2017 12:15,2,4.502,ACTIVE,214.64,355.28,59.949,1493050503,"201051344000955","219011344069620",31.61,14.70,0,333.03,397.35,144.1,137.1,0.694,679005.5,679005.5,2841,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050512,1897025.00
04/24/2017 12:15,2,2.820,ACTIVE,213.06,453.26,59.970,1493050503,"274151322000094","219011344069620",41.61,22.50,0,421.40,479.11,119.1,113.0,0.460,766208.0,766208.0,2910,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050513,1897026.00
04/24/2017 12:15,2,4.457,ACTIVE,216.90,355.58,59.975,1493050503,"201051344000579","219011344069620",31.37,14.00,0,335.44,401.26,141.6,134.7,0.658,690166.3,690166.3,2841,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050514,1897027.00
04/24/2017 12:15,2,4.574,ACTIVE,214.64,352.57,60.023,1493050503,"201051344000890","219011344069620",31.23,14.70,0,333.03,397.35,144.7,137.7,0.645,672825.9,672825.9,2842,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050515,1897028.00
04/24/2017 12:15,2,4.504,ACTIVE,215.32,359.78,60.018,1493050503,"201051344000438","219011344069620",31.99,13.70,0,333.63,401.26,145.9,138.9,0.681,675739.0,675739.0,2837,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050515,1897029.00
04/24/2017 12:15,2,4.594,ACTIVE,215.09,349.26,59.986,1493050503,"201051344000417","219011344069620",20.36,13.00,0,318.00,389.54,94.7,89.5,0.446,635341.9,635341.9,2861,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050516,1897030.00
04/24/2017 12:15,2,4.254,ACTIVE,213.06,363.09,59.970,1493050503,"274151322000083","219011344069620",30.97,21.80,0,333.03,382.33,133.4,126.9,0.526,928174.9,928174.9,2835,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050517,1897031.00
04/24/2017 12:15,2,4.596,ACTIVE,214.19,349.86,59.975,1493050503,"274151322000076","219011344069620",31.21,22.50,0,333.33,387.14,145.3,138.3,0.561,989444.2,989444.2,2831,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050518,1897032.00
04/24/2017 12:15,2,4.547,ACTIVE,215.77,354.37,59.975,1493050503,"201051344000868","219011344069620",30.75,14.00,0,333.03,396.45,141.6,134.7,0.650,671207.9,671207.9,2840,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050519,1897033.00
04/24/2017 12:15,2,4.520,ACTIVE,212.83,345.06,59.965,1493050503,"274151322000095","219011344069620",31.27,23.00,0,333.33,384.43,143.0,136.1,0.539,979873.5,979873.5,2838,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050520,1897034.00
04/24/2017 12:15,2,4.523,ACTIVE,216.90,353.17,59.975,1493050503,"201051344000988","219011344069620",20.38,12.70,0,318.91,391.94,93.5,88.3,0.424,610356.7,610356.7,2849,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050521,1897035.00
04/24/2017 12:15,2,4.619,ACTIVE,215.54,353.77,59.991,1493050503,"201051344001025","219011344069620",31.21,15.30,0,333.33,400.66,146.0,139.0,0.658,675031.1,675031.1,2845,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050522,1897036.00
04/24/2017 12:15,2,4.416,ACTIVE,216.67,355.58,59.970,1493050503,"201051344000458","219011344069620",31.27,16.30,0,334.54,400.66,139.8,133.0,0.663,683394.8,683394.8,2837,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050523,1897037.00
04/24/2017 12:15,2,4.469,ACTIVE,217.35,356.78,59.975,1493050503,"201051344000853","219011344069620",30.89,14.00,0,336.94,400.06,139.8,133.0,0.654,683835.8,683835.8,2843,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050524,1897038.00
04/24/2017 12:15,2,4.525,ACTIVE,214.87,355.28,59.975,1493050503,"201051344000685","219011344069620",31.53,13.70,0,333.33,397.05,144.5,137.5,0.694,675789.6,675789.6,2849,0,0,0,L,1122011218,0,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050525,1897039.00
04/24/2017 12:15,2,4.465,ACTIVE,215.54,354.97,59.975,1493050503,"201051344000917","219011344069620",31.49,15.00,0,332.73,400.66,142.3,135.5,0.663,672416.7,672416.7,2846,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050526,1897040.00
04/24/2017 12:15,2,4.479,ACTIVE,214.64,354.67,59.975,1493050503,"201051344001145","219011344069620",31.59,13.00,0,333.03,399.76,143.3,136.4,0.672,680251.4,680251.4,2844,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050526,1897041.00
04/24/2017 12:15,2,4.559,ACTIVE,215.54,354.97,59.970,1493050503,"201051344000651","219011344069620",31.35,14.70,0,334.24,401.56,144.8,137.8,0.654,669038.8,669038.8,2843,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050527,1897042.00
04/24/2017 12:15,2,4.172,ACTIVE,213.06,343.85,59.965,1493050503,"274151322000088","219011344069620",30.38,19.80,0,332.73,381.42,128.1,121.7,0.477,889661.0,889661.0,2834,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050528,1897043.00
04/24/2017 12:15,2,2.855,ACTIVE,213.96,443.04,59.959,1493050503,"274151322000068","219011344069620",41.73,23.30,0,416.59,486.93,119.8,113.7,0.451,766609.3,766609.3,2905,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050529,1897044.00
04/24/2017 12:15,2,4.447,ACTIVE,215.32,354.07,59.981,1493050503,"201051344001135","219011344069620",31.61,14.70,0,333.03,400.66,142.4,135.5,0.658,664680.9,664680.9,2841,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050530,1897045.00
04/24/2017 12:15,2,4.451,ACTIVE,215.32,354.67,59.981,1493050503,"201051344000594","219011344069620",31.43,13.70,0,332.73,397.96,141.8,134.9,0.650,685287.4,685287.4,2840,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050531,1897046.00
04/24/2017 12:15,2,4.607,ACTIVE,215.54,354.37,59.965,1493050503,"201051344001203","219011344069620",30.83,15.50,0,333.93,401.26,143.9,137.0,0.672,673393.6,673393.6,2844,0,0,0,L,1122011218,0,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050532,1897047.00
04/24/2017 12:15,2,4.223,ACTIVE,213.29,347.16,59.965,1493050503,"274151322000054","219011344069620",29.90,21.80,0,332.43,382.33,127.8,121.4,0.477,907771.4,907771.4,2829,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050533,1897048.00
04/24/2017 12:15,2,4.367,ACTIVE,216.22,355.28,59.981,1493050503,"201051344000867","219011344069620",31.35,15.00,0,332.73,395.25,138.6,131.9,0.628,670146.7,670146.7,2846,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050534,1897049.00
04/24/2017 12:15,2,4.467,ACTIVE,215.54,355.58,59.970,1493050503,"201051344001093","219011344069620",31.55,15.00,0,333.33,401.86,142.7,135.8,0.650,672228.0,672228.0,2842,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050535,1897050.00
04/24/2017 12:15,2,4.391,ACTIVE,216.45,354.97,59.975,1493050503,"201051344000900","219011344069620",31.19,15.00,0,333.93,400.96,138.7,131.9,0.645,691353.6,691353.6,2849,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050536,1897051.00
04/24/2017 12:15,2,4.348,ACTIVE,216.45,355.28,59.970,1493050503,"201051344000648","219011344069620",31.31,14.30,0,334.24,400.96,137.9,131.2,0.645,680779.6,680779.6,2844,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050537,1897052.00
04/24/2017 12:15,2,4.396,ACTIVE,216.45,354.97,59.975,1493050503,"201051344000569","219011344069620",31.15,15.50,0,333.93,400.06,138.7,131.9,0.641,693678.2,693678.2,2838,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050538,1897053.00
04/24/2017 12:15,2,4.383,ACTIVE,216.67,356.18,59.965,1493050503,"201051344000983","219011344069620",31.25,15.00,0,333.63,400.66,138.8,132.1,0.654,684325.2,684325.2,2842,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050538,1897054.00
04/24/2017 12:15,2,4.404,ACTIVE,216.90,355.58,59.975,1493050503,"201051344001158","219011344069620",31.29,13.30,0,334.24,401.56,139.5,132.7,0.650,670001.2,670001.2,2845,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050539,1897055.00
04/24/2017 12:15,2,4.371,ACTIVE,216.67,356.48,59.991,1493050503,"201051344000576","219011344069620",31.21,15.00,0,336.94,400.96,138.2,131.5,0.641,684162.8,684162.8,2847,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050540,1897056.00
04/24/2017 12:15,2,4.129,ACTIVE,213.29,360.99,59.959,1493050503,"274151322000087","219011344069620",30.65,30.30,0,332.43,379.92,128.3,121.9,0.468,879845.6,879845.6,2876,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493050541,1897057.00
04/24/2017 12:30,2,5.432,ACTIVE,217.58,359.48,60.007,1493051403,"201051344000645","219011344069620",30.85,16.70,0,337.54,406.07,169.8,161.9,0.769,683327.5,683327.5,2842,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051404,1897058.00
04/24/2017 12:30,2,5.107,ACTIVE,213.29,364.89,59.970,1493051403,"274151322000085","219011344069620",29.56,22.80,0,333.63,383.83,152.8,145.6,0.583,904811.1,904811.1,2831,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051405,1897059.00
04/24/2017 12:30,2,5.307,ACTIVE,216.90,359.48,59.970,1493051403,"201051344000633","219011344069620",31.21,14.30,0,336.94,407.87,167.7,160.0,0.804,669711.9,669711.9,2848,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051406,1897060.00
04/24/2017 12:30,2,5.379,ACTIVE,217.80,358.28,59.981,1493051403,"201051344000469","219011344069620",30.69,13.30,0,336.94,407.27,167.2,159.5,0.782,672684.1,672684.1,2840,0,0,0,L,1122011218,0,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051406,1897061.00
04/24/2017 12:30,2,5.438,ACTIVE,216.00,358.88,59.975,1493051403,"201051344000646","219011344069620",31.05,14.30,0,332.13,404.57,171.0,163.1,0.804,666262.1,666262.1,2845,0,0,0,L,1122011218,0,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051407,1897062.00
04/24/2017 12:30,2,5.131,ACTIVE,213.29,363.09,59.965,1493051403,"274151322000052","219011344069620",30.69,21.50,0,332.73,386.53,159.5,152.0,0.628,937733.5,937733.5,2834,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051408,1897063.00
04/24/2017 12:30,2,5.648,ACTIVE,217.35,360.99,59.975,1493051403,"201051344000585","219011344069620",31.71,15.30,0,332.73,407.87,181.4,173.2,0.840,677435.7,677435.7,2843,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051409,1897064.00
04/24/2017 12:30,2,5.902,ACTIVE,216.00,358.28,60.018,1493051403,"201051344001230","219011344069620",31.11,14.70,0,331.83,402.16,185.9,177.5,0.866,670657.2,670657.2,2848,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051410,1897065.00
04/24/2017 12:30,2,5.910,ACTIVE,217.35,360.99,59.975,1493051403,"201051344000582","219011344069620",31.15,15.50,0,332.73,408.48,186.5,178.1,0.840,660586.7,660586.7,2837,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051411,1897066.00
04/24/2017 12:30,2,5.818,ACTIVE,216.00,359.78,59.981,1493051403,"201051344000955","219011344069620",31.43,15.30,0,332.73,403.07,185.1,176.7,0.866,679043.5,679043.5,2842,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051412,1897067.00
04/24/2017 12:30,2,3.607,ACTIVE,213.29,454.76,59.970,1493051403,"274151322000094","219011344069620",41.57,22.80,0,425.01,478.21,152.1,144.9,0.579,766239.2,766239.2,2911,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051413,1897068.00
04/24/2017 12:30,2,5.613,ACTIVE,218.26,360.08,59.986,1493051403,"201051344000579","219011344069620",31.67,14.70,0,337.54,407.27,180.0,171.8,0.822,690203.4,690203.4,2842,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051414,1897069.00
04/24/2017 12:30,2,5.814,ACTIVE,216.00,359.78,59.981,1493051403,"201051344000890","219011344069620",31.01,14.70,0,332.73,402.77,182.7,174.4,0.822,672863.9,672863.9,2843,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051415,1897070.00
04/24/2017 12:30,2,5.676,ACTIVE,216.67,360.38,59.970,1493051403,"201051344000438","219011344069620",31.61,15.00,0,333.93,408.18,181.6,173.4,0.835,675777.2,675777.2,2838,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051416,1897071.00
04/24/2017 12:30,2,5.600,ACTIVE,216.45,353.47,59.975,1493051403,"201051344000417","219011344069620",20.36,13.00,0,333.33,382.63,115.4,109.5,0.539,635366.3,635366.3,2862,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051417,1897072.00
04/24/2017 12:30,2,5.225,ACTIVE,212.83,345.96,59.975,1493051403,"274151322000083","219011344069620",30.61,23.00,0,333.33,386.23,161.8,154.2,0.650,928209.4,928209.4,2836,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051418,1897073.00
04/24/2017 12:30,2,5.529,ACTIVE,214.19,357.68,59.970,1493051403,"274151322000076","219011344069620",31.21,23.00,0,332.13,389.54,174.9,166.9,0.685,989481.6,989481.6,2832,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051419,1897074.00
04/24/2017 12:30,2,5.535,ACTIVE,216.90,358.88,59.944,1493051403,"201051344000868","219011344069620",30.81,14.70,0,333.03,402.16,172.7,164.7,0.791,671244.5,671244.5,2841,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051420,1897075.00
04/24/2017 12:30,2,5.537,ACTIVE,213.29,359.18,59.965,1493051403,"274151322000095","219011344069620",31.17,25.00,0,333.33,388.64,174.7,166.7,0.663,979910.5,979910.5,2839,0,0,0,L,1151911521,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051421,1897076.00
04/24/2017 12:30,2,5.396,ACTIVE,217.35,354.37,59.970,1493051403,"201051344000988","219011344069620",20.20,12.70,0,337.54,386.53,110.3,104.6,0.508,610380.8,610380.8,2850,0,0,0,L,1122011218,0,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051422,1897077.00
04/24/2017 12:30,2,5.473,ACTIVE,216.67,358.58,59.970,1493051403,"201051344001025","219011344069620",30.95,15.30,0,333.03,407.27,171.5,163.6,0.773,675069.2,675069.2,2846,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051423,1897078.00
04/24/2017 12:30,2,5.088,ACTIVE,217.35,357.68,59.959,1493051403,"201051344000458","219011344069620",31.29,16.70,0,337.24,407.57,161.2,153.7,0.760,683431.4,683431.4,2838,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051423,1897079.00
04/24/2017 12:30,2,5.113,ACTIVE,217.80,358.28,59.981,1493051403,"201051344000853","219011344069620",31.01,14.70,0,337.84,405.47,160.6,153.1,0.747,683872.5,683872.5,2844,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051424,1897080.00
04/24/2017 12:30,2,5.236,ACTIVE,215.77,357.38,59.970,1493051403,"201051344000685","219011344069620",31.41,15.00,0,333.33,403.67,166.5,158.8,0.800,675827.6,675827.6,2850,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051425,1897081.00
04/24/2017 12:30,2,5.229,ACTIVE,216.67,359.78,59.996,1493051403,"201051344000917","219011344069620",31.09,15.50,0,331.83,407.27,164.6,156.9,0.756,672454.3,672454.3,2847,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051426,1897082.00
04/24/2017 12:30,2,5.227,ACTIVE,215.54,357.38,59.965,1493051403,"201051344001145","219011344069620",31.19,13.70,0,333.03,407.27,165.1,157.4,0.751,680289.2,680289.2,2845,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051427,1897083.00
04/24/2017 12:30,2,5.318,ACTIVE,216.90,358.88,59.981,1493051403,"201051344000651","219011344069620",31.03,15.30,0,333.63,408.18,167.2,159.5,0.765,669077.0,669077.0,2844,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051428,1897084.00
04/24/2017 12:30,2,4.834,ACTIVE,213.06,356.18,59.965,1493051403,"274151322000088","219011344069620",30.34,21.30,0,333.03,385.03,148.5,141.4,0.561,889694.7,889694.7,2835,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051429,1897085.00
04/24/2017 12:30,2,3.348,ACTIVE,213.96,443.34,59.970,1493051403,"274151322000068","219011344069620",41.79,23.80,0,419.30,480.91,141.8,134.9,0.544,766640.8,766640.8,2906,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051430,1897086.00
04/24/2017 12:30,2,5.480,ACTIVE,216.67,358.28,59.959,1493051403,"201051344001135","219011344069620",31.05,15.80,0,333.03,407.57,172.5,164.6,0.800,664718.5,664718.5,2842,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051431,1897087.00
04/24/2017 12:30,2,5.426,ACTIVE,216.00,357.98,59.986,1493051403,"201051344000594","219011344069620",31.37,15.30,0,330.93,402.77,172.3,164.3,0.773,685324.8,685324.8,2841,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051431,1897088.00
04/24/2017 12:30,2,5.521,ACTIVE,216.90,357.98,59.975,1493051403,"201051344001203","219011344069620",31.03,15.80,0,334.54,408.48,173.6,165.6,0.804,673431.6,673431.6,2845,0,0,0,L,1122011218,0,124.49,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051432,1897089.00
04/24/2017 12:30,2,5.074,ACTIVE,213.06,354.37,59.970,1493051403,"274151322000054","219011344069620",29.74,22.30,0,333.33,385.33,152.7,145.5,0.579,907804.9,907804.9,2830,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051433,1897090.00
04/24/2017 12:30,2,5.299,ACTIVE,216.90,357.38,59.975,1493051403,"201051344000867","219011344069620",30.87,15.80,0,333.03,404.87,165.7,158.0,0.747,670183.4,670183.4,2847,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051434,1897091.00
04/24/2017 12:30,2,5.385,ACTIVE,216.67,360.08,59.975,1493051403,"201051344001093","219011344069620",31.31,15.00,0,333.33,407.57,170.8,162.9,0.778,672265.8,672265.8,2843,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051435,1897092.00
04/24/2017 12:30,2,5.400,ACTIVE,217.13,358.58,59.970,1493051403,"201051344000900","219011344069620",31.03,15.50,0,333.63,406.97,169.8,161.9,0.782,691390.2,691390.2,2850,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051436,1897093.00
04/24/2017 12:30,2,5.451,ACTIVE,217.58,359.78,59.970,1493051403,"201051344000648","219011344069620",31.13,14.70,0,336.34,407.27,171.9,164.0,0.795,680816.0,680816.0,2845,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051437,1897094.00
04/24/2017 12:30,2,5.783,ACTIVE,218.03,361.59,59.991,1493051403,"201051344000569","219011344069620",30.97,15.30,0,334.24,406.07,181.4,173.2,0.844,693714.7,693714.7,2839,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051438,1897095.00
04/24/2017 12:30,2,5.895,ACTIVE,218.26,362.49,59.986,1493051403,"201051344000983","219011344069620",31.07,14.70,0,333.63,406.97,185.3,177.0,0.866,684361.7,684361.7,2843,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051439,1897096.00
04/24/2017 12:30,2,6.014,ACTIVE,218.71,362.19,59.975,1493051403,"201051344001158","219011344069620",31.01,14.00,0,337.24,407.27,188.9,180.4,0.871,670038.0,670038.0,2846,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051440,1897097.00
04/24/2017 12:30,2,5.881,ACTIVE,218.26,362.49,59.975,1493051403,"201051344000576","219011344069620",31.07,15.30,0,336.34,405.77,185.0,176.7,0.849,684199.3,684199.3,2848,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051441,1897098.00
04/24/2017 12:30,2,5.598,ACTIVE,213.29,347.76,59.975,1493051403,"274151322000087","219011344069620",30.43,31.30,0,332.13,384.73,172.4,164.5,0.650,879879.4,879879.4,2877,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493051441,1897099.00
04/24/2017 12:45,2,6.549,ACTIVE,218.48,363.99,59.981,1493052303,"201051344000645","219011344069620",30.61,18.30,0,335.74,412.08,203.0,194.0,0.919,683374.1,683374.1,2843,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052304,1897100.00
04/24/2017 12:45,2,6.158,ACTIVE,213.74,351.67,59.981,1493052303,"274151322000085","219011344069620",28.84,25.50,0,331.53,387.44,180.1,171.9,0.694,904852.5,904852.5,2832,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052305,1897101.00
04/24/2017 12:45,2,6.543,ACTIVE,217.58,363.69,59.986,1493052303,"201051344000633","219011344069620",30.65,15.80,0,336.64,413.29,203.1,194.1,0.955,669758.8,669758.8,2849,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052306,1897102.00
04/24/2017 12:45,2,6.562,ACTIVE,218.71,365.19,59.970,1493052303,"201051344000469","219011344069620",30.42,15.50,0,335.74,413.29,202.0,193.1,0.932,672730.8,672730.8,2841,0,0,0,L,1122011218,0,123.81,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052307,1897103.00
04/24/2017 12:45,2,6.500,ACTIVE,216.67,361.89,59.986,1493052303,"201051344000646","219011344069620",30.77,16.30,0,331.23,413.59,202.6,193.6,0.941,666309.3,666309.3,2846,0,0,0,L,1122011218,0,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052308,1897104.00
04/24/2017 12:45,2,6.250,ACTIVE,213.51,360.99,59.975,1493052303,"274151322000052","219011344069620",30.34,24.80,0,330.93,390.74,191.9,183.3,0.747,937777.7,937777.7,2835,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052309,1897105.00
04/24/2017 12:45,2,6.604,ACTIVE,217.58,361.89,59.991,1493052303,"201051344000585","219011344069620",30.63,17.30,0,336.64,413.29,204.7,195.7,0.946,677483.3,677483.3,2844,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052310,1897106.00
04/24/2017 12:45,2,6.520,ACTIVE,216.22,360.69,59.981,1493052303,"201051344001230","219011344069620",30.85,15.80,0,331.23,411.48,203.6,194.6,0.946,670704.6,670704.6,2849,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052311,1897107.00
04/24/2017 12:45,2,6.600,ACTIVE,217.80,363.09,59.975,1493052303,"201051344000582","219011344069620",30.42,17.50,0,336.34,413.89,203.2,194.2,0.910,660633.8,660633.8,2838,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052312,1897108.00
04/24/2017 12:45,2,6.605,ACTIVE,216.45,362.49,59.981,1493052303,"201051344000955","219011344069620",31.03,17.30,0,332.43,413.59,207.6,198.4,0.977,679091.3,679091.3,2843,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052312,1897109.00
04/24/2017 12:45,2,4.229,ACTIVE,213.51,446.65,59.975,1493052303,"274151322000094","219011344069620",41.19,25.00,0,416.29,483.02,176.2,168.2,0.672,766279.3,766279.3,2912,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052313,1897110.00
04/24/2017 12:45,2,6.621,ACTIVE,218.93,364.89,59.949,1493052303,"201051344000579","219011344069620",31.09,15.80,0,336.04,413.29,208.5,199.3,0.959,690250.8,690250.8,2843,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052314,1897111.00
04/24/2017 12:45,2,6.590,ACTIVE,216.45,361.59,59.991,1493052303,"201051344000890","219011344069620",31.11,17.30,0,332.43,414.19,207.6,198.4,0.941,672911.6,672911.6,2844,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052315,1897112.00
04/24/2017 12:45,2,6.621,ACTIVE,217.13,364.59,59.975,1493052303,"201051344000438","219011344069620",31.29,16.70,0,337.54,414.49,209.7,200.5,0.963,675825.2,675825.2,2839,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052316,1897113.00
04/24/2017 12:45,2,6.631,ACTIVE,216.90,356.18,59.938,1493052303,"201051344000417","219011344069620",20.06,15.00,0,335.74,389.84,134.8,128.2,0.632,635397.0,635397.0,2863,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052317,1897114.00
04/24/2017 12:45,2,6.283,ACTIVE,213.51,354.07,59.965,1493052303,"274151322000083","219011344069620",30.40,25.50,0,331.53,391.04,193.3,184.7,0.778,928253.2,928253.2,2837,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052318,1897115.00
04/24/2017 12:45,2,6.674,ACTIVE,214.64,370.30,59.975,1493052303,"274151322000076","219011344069620",31.07,25.50,0,330.03,393.45,210.1,200.8,0.826,989529.2,989529.2,2833,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052319,1897116.00
04/24/2017 12:45,2,6.627,ACTIVE,217.58,362.49,59.975,1493052303,"201051344000868","219011344069620",30.63,15.50,0,332.13,412.98,205.6,196.5,0.932,671291.3,671291.3,2842,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052320,1897117.00
04/24/2017 12:45,2,6.650,ACTIVE,213.51,369.70,59.975,1493052303,"274151322000095","219011344069620",30.73,29.00,0,330.93,393.75,207.1,197.9,0.804,979957.6,979957.6,2840,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052321,1897118.00
04/24/2017 12:45,2,6.662,ACTIVE,218.71,358.28,59.975,1493052303,"201051344000988","219011344069620",20.20,15.00,0,337.84,390.44,136.3,129.6,0.623,610411.6,610411.6,2851,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052321,1897119.00
04/24/2017 12:45,2,6.709,ACTIVE,217.80,361.89,59.938,1493052303,"201051344001025","219011344069620",30.79,17.00,0,337.54,413.29,209.2,200.0,0.937,675117.1,675117.1,2847,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052322,1897120.00
