ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 12:45,2,6.592,ACTIVE,218.71,364.59,59.986,1493052303,"201051344000458","219011344069620",30.65,18.70,0,336.34,412.98,204.7,195.6,0.959,683478.1,683478.1,2839,0,0,0,L,1122011218,0,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052323,1897121.00
04/24/2017 12:45,2,6.611,ACTIVE,219.39,366.70,59.970,1493052303,"201051344000853","219011344069620",30.55,15.50,0,335.74,411.78,204.4,195.4,0.941,683919.4,683919.4,2845,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052324,1897122.00
04/24/2017 12:45,2,6.596,ACTIVE,216.45,363.99,59.981,1493052303,"201051344000685","219011344069620",31.11,16.30,0,333.93,413.29,207.8,198.6,0.986,675875.7,675875.7,2851,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052325,1897123.00
04/24/2017 12:45,2,6.520,ACTIVE,217.58,362.19,59.970,1493052303,"201051344000917","219011344069620",31.03,17.80,0,335.14,413.59,204.8,195.7,0.946,672501.8,672501.8,2848,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052326,1897124.00
04/24/2017 12:45,2,6.582,ACTIVE,216.67,362.79,59.975,1493052303,"201051344001145","219011344069620",30.95,14.70,0,335.74,413.89,206.2,197.1,0.941,680336.9,680336.9,2846,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052327,1897125.00
04/24/2017 12:45,2,6.637,ACTIVE,218.03,364.59,59.965,1493052303,"201051344000651","219011344069620",30.91,18.70,0,336.94,412.98,207.8,198.6,0.937,669125.0,669125.0,2845,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052328,1897126.00
04/24/2017 12:45,2,6.213,ACTIVE,213.29,351.67,59.986,1493052303,"274151322000088","219011344069620",29.88,23.50,0,330.93,389.54,187.8,179.4,0.707,889737.6,889737.6,2836,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052329,1897127.00
04/24/2017 12:45,2,4.119,ACTIVE,214.64,452.36,59.965,1493052303,"274151322000068","219011344069620",42.24,26.00,0,417.79,486.02,176.6,168.6,0.676,766681.0,766681.0,2907,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052329,1897128.00
04/24/2017 12:45,2,6.625,ACTIVE,217.35,362.79,59.954,1493052303,"201051344001135","219011344069620",30.75,17.50,0,333.63,413.29,206.3,197.2,0.941,664765.9,664765.9,2843,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052330,1897129.00
04/24/2017 12:45,2,6.645,ACTIVE,216.67,362.49,60.002,1493052303,"201051344000594","219011344069620",31.07,15.80,0,330.33,411.78,209.0,199.8,0.946,685372.6,685372.6,2842,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052331,1897130.00
04/24/2017 12:45,2,6.693,ACTIVE,217.58,362.49,59.981,1493052303,"201051344001203","219011344069620",30.43,17.50,0,337.24,413.89,206.2,197.1,0.946,673479.5,673479.5,2846,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052333,1897131.00
04/24/2017 12:45,2,6.219,ACTIVE,213.29,345.66,59.954,1493052303,"274151322000054","219011344069620",29.34,25.00,0,330.63,389.54,184.7,176.3,0.694,907847.5,907847.5,2831,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052334,1897132.00
04/24/2017 12:45,2,6.643,ACTIVE,217.80,364.29,59.981,1493052303,"201051344000867","219011344069620",30.45,17.50,0,332.43,412.38,204.8,195.8,0.932,670230.2,670230.2,2848,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052335,1897133.00
04/24/2017 12:45,2,6.557,ACTIVE,217.80,363.99,59.970,1493052303,"201051344001093","219011344069620",31.13,17.00,0,336.64,413.29,206.6,197.5,0.910,672313.3,672313.3,2844,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052336,1897134.00
04/24/2017 12:45,2,6.633,ACTIVE,218.26,363.69,59.981,1493052303,"201051344000900","219011344069620",30.67,17.00,0,334.84,413.59,205.8,196.7,0.937,691437.2,691437.2,2851,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052336,1897135.00
04/24/2017 12:45,2,6.580,ACTIVE,218.26,362.79,59.975,1493052303,"201051344000648","219011344069620",30.67,17.00,0,336.64,413.29,204.3,195.3,0.932,680862.5,680862.5,2846,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052337,1897136.00
04/24/2017 12:45,2,6.570,ACTIVE,218.93,366.70,59.981,1493052303,"201051344000569","219011344069620",30.89,16.70,0,336.34,413.29,205.6,196.5,0.946,693761.5,693761.5,2840,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052338,1897137.00
04/24/2017 12:45,2,6.621,ACTIVE,218.71,365.49,59.975,1493052303,"201051344000983","219011344069620",30.61,17.30,0,333.33,412.98,205.5,196.4,0.937,684408.5,684408.5,2844,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052339,1897138.00
04/24/2017 12:45,2,6.602,ACTIVE,219.16,362.79,59.986,1493052303,"201051344001158","219011344069620",30.89,15.80,0,335.44,413.29,206.6,197.5,0.950,670085.0,670085.0,2847,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052340,1897139.00
04/24/2017 12:45,2,6.633,ACTIVE,218.93,365.80,59.996,1493052303,"201051344000576","219011344069620",30.40,17.00,0,335.44,412.08,204.1,195.1,0.937,684246.0,684246.0,2849,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052341,1897140.00
04/24/2017 12:45,2,6.279,ACTIVE,213.74,349.56,59.970,1493052303,"274151322000087","219011344069620",29.72,34.50,0,329.13,389.24,188.7,180.2,0.707,879922.5,879922.5,2878,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493052342,1897141.00
04/24/2017 13:00,2,6.980,ACTIVE,218.93,365.19,59.991,1493053203,"201051344000645","219011344069620",30.26,19.50,0,336.04,410.58,213.8,204.4,0.963,683421.8,683421.8,2844,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053204,1897142.00
04/24/2017 13:00,2,6.500,ACTIVE,214.19,352.27,60.018,1493053203,"274151322000085","219011344069620",28.63,26.50,0,331.53,386.23,188.4,179.9,0.694,904894.7,904894.7,2833,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053205,1897143.00
04/24/2017 13:00,2,6.949,ACTIVE,218.03,364.89,59.975,1493053203,"201051344000633","219011344069620",30.61,17.00,0,336.34,412.08,215.4,206.0,1.016,669806.7,669806.7,2850,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053206,1897144.00
04/24/2017 13:00,2,6.928,ACTIVE,219.39,367.00,59.981,1493053203,"201051344000469","219011344069620",30.69,15.30,0,335.74,411.78,215.3,205.9,0.990,672778.6,672778.6,2842,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053207,1897145.00
04/24/2017 13:00,2,6.889,ACTIVE,216.67,363.09,59.959,1493053203,"201051344000646","219011344069620",30.61,17.50,0,332.73,412.38,213.5,204.1,0.990,666357.0,666357.0,2847,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053208,1897146.00
04/24/2017 13:00,2,6.588,ACTIVE,213.96,368.20,59.975,1493053203,"274151322000052","219011344069620",30.45,26.30,0,330.33,389.54,203.1,194.1,0.791,937823.0,937823.0,2836,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053208,1897147.00
04/24/2017 13:00,2,6.883,ACTIVE,218.03,365.80,59.970,1493053203,"201051344000585","219011344069620",30.87,17.80,0,337.24,411.78,215.0,205.6,0.994,677531.4,677531.4,2845,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053209,1897148.00
04/24/2017 13:00,2,6.850,ACTIVE,216.45,361.89,59.970,1493053203,"201051344001230","219011344069620",30.83,17.00,0,330.03,409.98,213.7,204.4,0.990,670752.3,670752.3,2850,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053210,1897149.00
04/24/2017 13:00,2,6.891,ACTIVE,218.03,365.49,59.965,1493053203,"201051344000582","219011344069620",30.49,18.00,0,336.34,412.98,212.8,203.5,0.972,660681.3,660681.3,2839,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053211,1897150.00
04/24/2017 13:00,2,6.869,ACTIVE,216.90,363.39,59.975,1493053203,"201051344000955","219011344069620",30.93,18.30,0,333.63,411.48,215.2,205.8,1.008,679139.6,679139.6,2844,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053212,1897151.00
04/24/2017 13:00,2,4.389,ACTIVE,213.74,455.06,59.981,1493053203,"274151322000094","219011344069620",41.71,25.00,0,417.79,483.32,185.6,177.2,0.725,766320.2,766320.2,2913,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053213,1897152.00
04/24/2017 13:00,2,6.980,ACTIVE,219.39,366.70,59.981,1493053203,"201051344000579","219011344069620",30.91,17.00,0,336.04,412.68,218.5,208.9,1.008,690299.3,690299.3,2844,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053214,1897153.00
04/24/2017 13:00,2,6.969,ACTIVE,216.67,362.49,59.970,1493053203,"201051344000890","219011344069620",30.59,16.70,0,332.13,411.18,215.9,206.5,0.968,672959.7,672959.7,2845,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053215,1897154.00
04/24/2017 13:00,2,6.895,ACTIVE,217.58,364.89,59.986,1493053203,"201051344000438","219011344069620",31.19,17.80,0,337.84,413.59,217.8,208.3,1.003,675873.7,675873.7,2840,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053216,1897155.00
04/24/2017 13:00,2,6.814,ACTIVE,216.90,356.78,59.996,1493053203,"201051344000417","219011344069620",20.30,15.50,0,337.84,387.44,140.0,133.2,0.654,635428.0,635428.0,2864,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053217,1897156.00
04/24/2017 13:00,2,6.652,ACTIVE,213.96,373.31,59.970,1493053203,"274151322000083","219011344069620",30.06,27.00,0,331.23,389.84,202.3,193.3,0.787,928298.0,928298.0,2838,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053218,1897157.00
04/24/2017 13:00,2,7.059,ACTIVE,214.87,369.40,59.970,1493053203,"274151322000076","219011344069620",30.65,27.00,0,330.33,393.15,219.1,209.5,0.857,989577.7,989577.7,2834,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053219,1897158.00
04/24/2017 13:00,2,7.012,ACTIVE,218.03,364.59,59.975,1493053203,"201051344000868","219011344069620",30.42,17.00,0,337.24,412.68,215.8,206.4,0.946,671339.0,671339.0,2843,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053220,1897159.00
04/24/2017 13:00,2,7.008,ACTIVE,213.74,379.62,59.965,1493053203,"274151322000095","219011344069620",30.61,30.50,0,330.33,393.75,217.2,207.7,0.818,980005.6,980005.6,2841,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053220,1897160.00
04/24/2017 13:00,2,7.049,ACTIVE,219.16,360.08,59.991,1493053203,"201051344000988","219011344069620",19.92,15.30,0,337.24,390.14,142.3,135.4,0.654,610443.1,610443.1,2852,0,0,0,L,1122011218,0,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053221,1897161.00
04/24/2017 13:00,2,6.943,ACTIVE,217.80,363.99,59.959,1493053203,"201051344001025","219011344069620",30.69,18.70,0,337.54,412.98,216.0,206.5,0.968,675165.5,675165.5,2848,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053222,1897162.00
04/24/2017 13:00,2,6.859,ACTIVE,219.16,364.59,59.975,1493053203,"201051344000458","219011344069620",30.85,19.00,0,336.34,412.08,214.3,205.0,1.012,683526.0,683526.0,2840,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053223,1897163.00
04/24/2017 13:00,2,6.967,ACTIVE,219.61,367.60,59.975,1493053203,"201051344000853","219011344069620",30.36,16.00,0,336.64,412.38,214.0,204.6,0.994,683967.3,683967.3,2846,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053224,1897164.00
04/24/2017 13:00,2,6.855,ACTIVE,216.45,363.09,59.970,1493053203,"201051344000685","219011344069620",30.99,17.00,0,336.64,412.68,215.0,205.6,1.025,675924.1,675924.1,2852,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053225,1897165.00
04/24/2017 13:00,2,6.805,ACTIVE,217.80,364.29,59.975,1493053203,"201051344000917","219011344069620",30.87,18.70,0,336.34,412.38,212.8,203.5,0.986,672549.7,672549.7,2849,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053226,1897166.00
04/24/2017 13:00,2,6.789,ACTIVE,216.67,363.69,59.954,1493053203,"201051344001145","219011344069620",31.11,15.50,0,337.54,412.98,213.8,204.4,0.986,680385.1,680385.1,2847,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053227,1897167.00
04/24/2017 13:00,2,6.898,ACTIVE,218.26,365.19,59.970,1493053203,"201051344000651","219011344069620",30.63,18.30,0,336.34,412.38,214.0,204.6,0.963,669173.3,669173.3,2846,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053228,1897168.00
04/24/2017 13:00,2,6.453,ACTIVE,213.96,369.70,59.959,1493053203,"274151322000088","219011344069620",29.70,24.00,0,329.43,388.34,194.0,185.3,0.734,889781.4,889781.4,2837,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053229,1897169.00
04/24/2017 13:00,2,4.402,ACTIVE,215.09,456.27,59.959,1493053203,"274151322000068","219011344069620",40.99,27.00,0,421.10,487.23,183.7,175.4,0.703,766722.1,766722.1,2908,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053230,1897170.00
04/24/2017 13:00,2,6.680,ACTIVE,217.80,363.99,59.959,1493053203,"201051344001135","219011344069620",30.93,18.00,0,337.54,412.38,209.4,200.2,0.986,664813.7,664813.7,2844,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053231,1897171.00
04/24/2017 13:00,2,6.834,ACTIVE,217.35,363.99,59.970,1493053203,"201051344000594","219011344069620",31.09,16.70,0,331.53,413.59,215.0,205.6,0.972,685421.4,685421.4,2843,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053232,1897172.00
04/24/2017 13:00,2,6.768,ACTIVE,218.03,363.39,59.954,1493053203,"201051344001203","219011344069620",30.79,19.30,0,337.84,413.29,210.9,201.7,0.986,673527.7,673527.7,2847,0,0,0,L,1122011218,0,124.94,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053232,1897173.00
04/24/2017 13:00,2,6.490,ACTIVE,214.41,370.00,59.959,1493053203,"274151322000054","219011344069620",28.88,25.50,0,330.33,388.64,189.6,181.1,0.725,907890.6,907890.6,2832,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053233,1897174.00
04/24/2017 13:00,2,6.803,ACTIVE,218.03,362.49,59.965,1493053203,"201051344000867","219011344069620",30.47,19.00,0,336.94,412.68,210.0,200.8,0.946,670277.8,670277.8,2849,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053234,1897175.00
04/24/2017 13:00,2,6.699,ACTIVE,217.80,364.29,59.970,1493053203,"201051344001093","219011344069620",30.79,17.00,0,336.94,412.68,208.9,199.7,0.941,672361.1,672361.1,2845,0,0,0,L,1122011218,0,124.49,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053235,1897176.00
04/24/2017 13:00,2,6.752,ACTIVE,218.48,365.80,59.954,1493053203,"201051344000900","219011344069620",30.45,18.00,0,335.14,412.98,208.3,199.1,0.906,691485.0,691485.0,2852,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053236,1897177.00
04/24/2017 13:00,2,6.598,ACTIVE,218.26,360.69,59.959,1493053203,"201051344000648","219011344069620",30.73,17.80,0,336.94,414.19,205.3,196.2,0.937,680910.0,680910.0,2847,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053237,1897178.00
04/24/2017 13:00,2,6.594,ACTIVE,218.71,365.80,59.975,1493053203,"201051344000569","219011344069620",30.69,17.50,0,335.74,412.68,204.8,195.7,0.941,693809.1,693809.1,2841,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053238,1897179.00
04/24/2017 13:00,2,6.523,ACTIVE,218.71,364.29,59.970,1493053203,"201051344000983","219011344069620",30.99,18.00,0,336.34,412.08,204.7,195.6,0.946,684456.1,684456.1,2845,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053239,1897180.00
04/24/2017 13:00,2,6.660,ACTIVE,219.16,365.19,59.965,1493053203,"201051344001158","219011344069620",30.30,16.00,0,335.74,412.38,204.4,195.4,0.924,670132.9,670132.9,2848,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053240,1897181.00
04/24/2017 13:00,2,6.523,ACTIVE,218.93,364.29,59.986,1493053203,"201051344000576","219011344069620",30.65,17.80,0,335.74,412.38,202.4,193.4,0.928,684293.4,684293.4,2850,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053241,1897182.00
04/24/2017 13:00,2,6.182,ACTIVE,213.74,359.18,59.959,1493053203,"274151322000087","219011344069620",29.80,36.30,0,329.43,387.44,186.5,178.1,0.703,879966.2,879966.2,2879,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493053242,1897183.00
04/24/2017 13:15,2,7.289,ACTIVE,219.61,368.80,59.970,1493054103,"201051344000645","219011344069620",30.43,20.70,0,335.74,419.00,224.5,214.8,1.003,683472.4,683472.4,2845,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054104,1897184.00
04/24/2017 13:15,2,6.848,ACTIVE,214.19,375.71,59.970,1493054103,"274151322000085","219011344069620",28.51,29.30,0,330.33,391.94,197.7,188.9,0.751,904939.2,904939.2,2834,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054105,1897185.00
04/24/2017 13:15,2,7.283,ALERT,218.48,367.90,59.981,1493054103,"201051344000633","219011344069620",30.77,18.30,0,302.98,425.61,226.8,217.0,1.065,669857.4,669857.4,2851,0,0,0,L,1122011218,0,124.49,124.49,0002,17,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054107,1897186.00
04/24/2017 13:15,2,7.322,ACTIVE,220.06,368.80,59.970,1493054103,"201051344000469","219011344069620",30.47,16.30,0,334.54,420.80,226.0,216.2,1.034,672829.3,672829.3,2843,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054108,1897187.00
04/24/2017 13:15,2,7.305,ACTIVE,216.90,365.19,59.970,1493054103,"201051344000646","219011344069620",30.49,18.00,0,331.53,421.70,225.5,215.8,1.056,666407.5,666407.5,2848,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054109,1897188.00
04/24/2017 13:15,2,7.008,ACTIVE,214.19,357.68,59.965,1493054103,"274151322000052","219011344069620",30.12,27.50,0,329.43,395.85,213.6,204.3,0.840,937870.9,937870.9,2837,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054109,1897189.00
04/24/2017 13:15,2,7.266,ALERT,218.26,365.80,59.981,1493054103,"201051344000585","219011344069620",30.75,18.70,0,296.66,430.12,226.2,216.4,1.052,677582.1,677582.1,2846,0,0,0,L,1122011218,0,124.27,124.04,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054111,1897190.00
04/24/2017 13:15,2,7.123,ACTIVE,216.22,363.09,59.970,1493054103,"201051344001230","219011344069620",30.65,17.80,0,329.73,420.80,221.1,211.4,1.021,670802.9,670802.9,2851,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054113,1897191.00
04/24/2017 13:15,2,7.027,ACTIVE,218.03,364.29,60.018,1493054103,"201051344000582","219011344069620",30.69,18.30,0,334.24,421.10,218.4,208.9,0.981,660731.7,660731.7,2840,0,0,0,L,1122011218,0,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054114,1897192.00
04/24/2017 13:15,2,7.066,ACTIVE,216.67,361.89,59.965,1493054103,"201051344000955","219011344069620",30.97,18.00,0,332.73,421.10,221.6,212.0,1.039,679190.8,679190.8,2845,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054115,1897193.00
04/24/2017 13:15,2,0.266,ALERT,213.74,499.25,59.965,1493054103,"274151322000094","219011344069620",48.13,20.70,0,299.37,537.12,12.6,10.3,0.066,766341.8,766341.8,2914,0,0,0,L,1151911521,0,122.46,123.36,0001,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054116,1897194.00
04/24/2017 13:15,2,7.271,ALERT,219.84,368.50,59.928,1493054103,"201051344000579","219011344069620",31.05,17.00,0,304.18,426.21,228.5,218.6,1.043,690350.8,690350.8,2845,0,0,0,L,1122011218,0,124.72,124.72,0002,11,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054118,1897195.00
04/24/2017 13:15,2,7.391,ACTIVE,216.45,364.29,59.965,1493054103,"201051344000890","219011344069620",30.40,17.80,0,331.53,421.40,227.4,217.6,1.030,673010.7,673010.7,2846,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054119,1897196.00
04/24/2017 13:15,2,7.297,ACTIVE,217.58,366.10,59.949,1493054103,"201051344000438","219011344069620",31.19,17.50,0,335.14,422.00,230.3,220.4,1.065,675925.2,675925.2,2841,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054120,1897197.00
04/24/2017 13:15,2,7.307,ACTIVE,217.13,358.28,59.986,1493054103,"201051344000417","219011344069620",20.02,15.50,0,338.14,395.55,148.1,141.0,0.689,635460.8,635460.8,2865,0,0,0,L,1122011218,0,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054121,1897198.00
04/24/2017 13:15,2,7.025,ACTIVE,213.74,361.89,59.965,1493054103,"274151322000083","219011344069620",30.02,27.80,0,329.43,396.45,213.4,204.1,0.871,928345.7,928345.7,2839,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054122,1897199.00
04/24/2017 13:15,2,7.393,ACTIVE,214.87,358.28,59.975,1493054103,"274151322000076","219011344069620",30.67,28.30,0,329.73,400.36,229.4,219.5,0.902,989629.3,989629.3,2835,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054123,1897200.00
04/24/2017 13:15,2,7.379,ACTIVE,218.26,371.21,59.970,1493054103,"201051344000868","219011344069620",30.26,17.80,0,334.24,420.50,226.1,216.3,1.021,671389.8,671389.8,2844,0,0,0,L,1122011218,0,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054124,1897201.00
04/24/2017 13:15,2,7.307,ACTIVE,213.74,353.77,59.965,1493054103,"274151322000095","219011344069620",30.71,31.00,0,328.52,399.16,227.3,217.5,0.862,980056.7,980056.7,2842,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054125,1897202.00
04/24/2017 13:15,2,7.389,ACTIVE,219.61,361.59,59.981,1493054103,"201051344000988","219011344069620",19.90,15.30,0,337.84,396.45,148.9,141.8,0.672,610476.6,610476.6,2853,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054126,1897203.00
04/24/2017 13:15,2,7.299,ACTIVE,217.80,366.10,59.970,1493054103,"201051344001025","219011344069620",30.65,18.70,0,335.44,421.40,226.6,216.8,1.021,675216.8,675216.8,2849,0,0,0,L,1122011218,0,124.49,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054127,1897204.00
04/24/2017 13:15,2,7.221,ACTIVE,219.61,366.10,59.986,1493054103,"201051344000458","219011344069620",30.67,19.80,0,335.14,422.00,224.2,214.5,1.039,683577.0,683577.0,2841,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054128,1897205.00
04/24/2017 13:15,2,7.227,ACTIVE,220.06,369.10,59.975,1493054103,"201051344000853","219011344069620",30.61,17.50,0,336.34,424.71,223.9,214.2,1.043,684018.3,684018.3,2847,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054128,1897206.00
04/24/2017 13:15,2,7.207,ACTIVE,216.45,363.69,59.975,1493054103,"201051344000685","219011344069620",31.09,17.80,0,335.74,420.80,227.0,217.1,1.078,675975.6,675975.6,2853,0,0,0,L,1122011218,0,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054129,1897207.00
04/24/2017 13:15,2,7.182,ACTIVE,218.03,366.10,59.970,1493054103,"201051344000917","219011344069620",30.77,19.50,0,334.54,420.20,223.9,214.2,1.052,672600.6,672600.6,2850,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054130,1897208.00
04/24/2017 13:15,2,7.195,ACTIVE,216.45,362.79,59.986,1493054103,"201051344001145","219011344069620",30.93,16.30,0,336.04,421.40,225.2,215.4,1.025,680436.4,680436.4,2848,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054131,1897209.00
04/24/2017 13:15,2,7.271,ACTIVE,218.03,366.10,59.970,1493054103,"201051344000651","219011344069620",30.59,19.00,0,333.33,419.90,225.2,215.4,1.025,669224.7,669224.7,2847,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054132,1897210.00
04/24/2017 13:15,2,6.814,ACTIVE,213.96,372.71,59.938,1493054103,"274151322000088","219011344069620",29.60,25.30,0,329.43,394.35,204.2,195.2,0.769,889828.0,889828.0,2838,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054133,1897211.00
04/24/2017 13:15,2,4.576,ACTIVE,214.64,458.37,59.975,1493054103,"274151322000068","219011344069620",41.53,27.30,0,414.19,485.42,193.1,184.4,0.742,766766.0,766766.0,2909,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054134,1897212.00
04/24/2017 13:15,2,7.174,ACTIVE,217.80,365.19,59.975,1493054103,"201051344001135","219011344069620",30.71,19.00,0,333.63,420.80,223.0,213.3,1.025,664864.4,664864.4,2845,0,0,0,L,1122011218,0,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054135,1897213.00
04/24/2017 13:15,2,7.260,ALERT,217.58,364.89,59.986,1493054103,"201051344000594","219011344069620",31.03,18.00,0,304.48,429.82,228.1,218.2,1.021,685473.2,685473.2,2844,0,0,0,L,1122011218,0,123.81,123.81,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054137,1897214.00
04/24/2017 13:15,2,7.229,ACTIVE,218.03,365.49,59.975,1493054103,"201051344001203","219011344069620",30.57,19.30,0,335.44,420.50,223.8,214.1,1.065,673578.9,673578.9,2848,0,0,0,L,1122011218,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054137,1897215.00
04/24/2017 13:15,2,6.797,ACTIVE,214.19,360.99,59.986,1493054103,"274151322000054","219011344069620",29.00,27.30,0,329.73,394.05,199.6,190.7,0.747,907936.4,907936.4,2833,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054138,1897216.00
04/24/2017 13:15,2,7.242,ACTIVE,218.26,365.80,59.959,1493054103,"201051344000867","219011344069620",30.12,19.80,0,335.14,419.60,221.0,211.4,0.994,670328.5,670328.5,2850,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054139,1897217.00
04/24/2017 13:15,2,7.012,ACTIVE,217.58,363.99,59.970,1493054103,"201051344001093","219011344069620",31.11,18.30,0,333.93,419.90,220.7,211.1,0.994,672411.9,672411.9,2846,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054140,1897218.00
04/24/2017 13:15,2,7.188,ACTIVE,219.16,365.80,59.991,1493054103,"201051344000900","219011344069620",30.49,19.00,0,333.93,421.40,222.0,212.4,1.016,691536.1,691536.1,2853,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054141,1897219.00
04/24/2017 13:15,2,7.117,ACTIVE,218.93,366.70,60.023,1493054103,"201051344000648","219011344069620",30.47,18.70,0,334.84,420.50,219.6,210.0,1.003,680960.6,680960.6,2848,0,0,0,L,1122011218,0,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054142,1897220.00
04/24/2017 13:15,2,7.094,ACTIVE,219.39,365.19,59.981,1493054103,"201051344000569","219011344069620",30.57,18.30,0,334.24,420.20,219.7,210.1,1.008,693859.9,693859.9,2842,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054143,1897221.00
04/24/2017 13:15,2,7.066,ACTIVE,219.39,365.80,59.991,1493054103,"201051344000983","219011344069620",30.71,18.00,0,334.54,420.80,219.6,210.0,1.021,684506.9,684506.9,2846,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054144,1897222.00
04/24/2017 13:15,2,7.092,ACTIVE,219.84,370.60,59.996,1493054103,"201051344001158","219011344069620",30.71,16.70,0,334.84,420.80,220.6,210.9,0.994,670184.0,670184.0,2849,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054145,1897223.00
04/24/2017 13:15,2,7.113,ACTIVE,219.39,368.50,59.996,1493054103,"201051344000576","219011344069620",30.38,19.00,0,335.14,419.60,218.8,209.3,1.008,684344.0,684344.0,2851,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054146,1897224.00
04/24/2017 13:15,2,6.680,ACTIVE,213.96,358.28,59.991,1493054103,"274151322000087","219011344069620",29.82,38.00,0,328.52,394.35,201.6,192.7,0.756,880012.8,880012.8,2880,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493054147,1897225.00
04/24/2017 13:30,2,6.256,ACTIVE,218.26,362.49,59.981,1493055003,"201051344000645","219011344069620",30.59,20.00,0,335.14,418.70,193.8,185.1,0.875,683522.2,683522.2,2846,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055004,1897226.00
04/24/2017 13:30,2,5.887,ACTIVE,213.51,371.81,59.981,1493055003,"274151322000085","219011344069620",28.75,28.30,0,330.33,391.94,171.3,163.4,0.645,904983.0,904983.0,2835,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055005,1897227.00
04/24/2017 13:30,2,6.305,ACTIVE,217.58,362.19,59.970,1493055003,"201051344000633","219011344069620",30.81,17.30,0,333.93,420.20,196.8,188.1,0.928,669907.4,669907.4,2853,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055006,1897228.00
04/24/2017 13:30,2,6.350,ACTIVE,218.93,362.49,59.975,1493055003,"201051344000469","219011344069620",30.63,15.80,0,333.93,419.90,196.9,188.2,0.910,672879.0,672879.0,2844,0,0,0,L,1122011218,0,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055007,1897229.00
04/24/2017 13:30,2,6.324,ACTIVE,216.90,361.89,59.970,1493055003,"201051344000646","219011344069620",30.97,17.00,0,331.53,420.80,198.4,189.6,0.919,666457.2,666457.2,2849,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055008,1897230.00
04/24/2017 13:30,2,6.021,ACTIVE,213.74,371.81,59.970,1493055003,"274151322000052","219011344069620",30.69,26.50,0,328.82,396.15,187.2,178.7,0.747,937918.0,937918.0,2838,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055009,1897231.00
04/24/2017 13:30,2,6.357,ACTIVE,217.80,363.39,59.986,1493055003,"201051344000585","219011344069620",31.15,17.80,0,318.00,419.60,200.5,191.6,0.928,677632.4,677632.4,2848,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055010,1897232.00
04/24/2017 13:30,2,6.246,ACTIVE,216.22,360.99,59.975,1493055003,"201051344001230","219011344069620",31.13,17.00,0,330.03,419.90,197.1,188.3,0.906,670852.5,670852.5,2852,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055011,1897233.00
04/24/2017 13:30,2,6.213,ACTIVE,217.80,361.29,59.981,1493055003,"201051344000582","219011344069620",31.03,18.00,0,333.93,421.40,195.2,186.5,0.875,660781.2,660781.2,2841,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055012,1897234.00
04/24/2017 13:30,2,6.236,ACTIVE,216.45,361.29,59.991,1493055003,"201051344000955","219011344069620",31.31,17.80,0,332.43,420.80,197.6,188.8,0.924,679241.0,679241.0,2846,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055013,1897235.00
04/24/2017 13:30,2,4.004,ALERT,213.51,437.93,59.975,1493055003,"274151322000094","219011344069620",41.01,23.00,0,395.55,520.59,166.5,158.8,0.641,766361.9,766361.9,2916,0,0,0,L,1151911521,0,122.46,123.14,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055014,1897236.00
04/24/2017 13:30,2,6.154,ACTIVE,218.71,360.69,59.965,1493055003,"201051344000579","219011344069620",31.61,17.30,0,335.14,423.50,196.8,188.1,0.906,690401.3,690401.3,2847,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055015,1897237.00
04/24/2017 13:30,2,6.305,ACTIVE,216.22,360.99,59.981,1493055003,"201051344000890","219011344069620",30.81,17.30,0,331.83,420.50,196.6,187.9,0.888,673060.6,673060.6,2847,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055016,1897238.00
04/24/2017 13:30,2,6.260,ACTIVE,217.35,362.19,59.970,1493055003,"201051344000438","219011344069620",31.29,17.30,0,335.74,422.00,198.2,189.4,0.910,675975.6,675975.6,2842,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055017,1897239.00
04/24/2017 13:30,2,6.279,ACTIVE,217.13,354.37,59.986,1493055003,"201051344000417","219011344069620",20.04,15.50,0,337.24,394.95,127.4,121.1,0.597,635493.0,635493.0,2866,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055018,1897240.00
04/24/2017 13:30,2,5.951,ACTIVE,213.51,355.58,59.965,1493055003,"274151322000083","219011344069620",30.34,28.30,0,329.43,396.45,183.0,174.7,0.742,928392.2,928392.2,2840,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055019,1897241.00
04/24/2017 13:30,2,6.375,ACTIVE,214.64,372.11,59.965,1493055003,"274151322000076","219011344069620",30.79,27.50,0,329.73,399.16,198.6,189.8,0.773,989679.5,989679.5,2836,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055020,1897242.00
04/24/2017 13:30,2,6.432,ACTIVE,217.58,362.79,59.981,1493055003,"201051344000868","219011344069620",30.45,17.00,0,333.63,419.90,198.2,189.4,0.897,671439.1,671439.1,2845,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055021,1897243.00
04/24/2017 13:30,2,6.420,ACTIVE,213.51,356.18,59.970,1493055003,"274151322000095","219011344069620",30.75,30.80,0,329.13,399.76,199.8,190.9,0.760,980106.4,980106.4,2843,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055022,1897244.00
04/24/2017 13:30,2,6.428,ACTIVE,218.71,357.38,59.981,1493055003,"201051344000988","219011344069620",20.34,15.50,0,337.84,396.15,132.5,125.9,0.605,610509.2,610509.2,2854,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055022,1897245.00
04/24/2017 13:30,2,6.559,ACTIVE,217.58,362.49,59.970,1493055003,"201051344001025","219011344069620",30.73,19.00,0,336.34,421.70,204.0,195.0,0.924,675266.9,675266.9,2850,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055023,1897246.00
04/24/2017 13:30,2,6.381,ACTIVE,218.71,362.19,59.970,1493055003,"201051344000458","219011344069620",30.95,20.30,0,334.24,420.20,200.0,191.1,0.928,683626.5,683626.5,2842,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055024,1897247.00
04/24/2017 13:30,2,6.434,ACTIVE,219.16,365.19,59.970,1493055003,"201051344000853","219011344069620",30.73,17.30,0,336.34,424.41,200.1,191.2,0.910,684067.9,684067.9,2848,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055025,1897248.00
04/24/2017 13:30,2,6.461,ACTIVE,216.45,361.89,59.981,1493055003,"201051344000685","219011344069620",31.15,17.30,0,334.84,420.80,203.8,194.7,0.977,676025.8,676025.8,2854,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055026,1897249.00
04/24/2017 13:30,2,6.391,ACTIVE,218.03,362.49,59.981,1493055003,"201051344000917","219011344069620",31.09,19.30,0,334.54,419.60,201.2,192.3,0.937,672650.2,672650.2,2851,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055027,1897250.00
04/24/2017 13:30,2,6.367,ACTIVE,216.67,362.49,59.970,1493055003,"201051344001145","219011344069620",31.37,16.00,0,336.34,421.40,202.3,193.3,0.919,680486.3,680486.3,2849,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055028,1897251.00
04/24/2017 13:30,2,6.527,ACTIVE,218.26,364.89,59.975,1493055003,"201051344000651","219011344069620",30.89,19.30,0,334.24,420.20,204.2,195.2,0.924,669274.8,669274.8,2848,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055029,1897252.00
04/24/2017 13:30,2,6.072,ACTIVE,213.74,366.40,59.965,1493055003,"274151322000088","219011344069620",29.96,24.80,0,330.03,394.35,184.1,175.8,0.663,889873.2,889873.2,2839,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055030,1897253.00
04/24/2017 13:30,2,4.031,ACTIVE,214.64,452.36,59.965,1493055003,"274151322000068","219011344069620",42.50,26.80,0,413.59,483.62,174.2,166.2,0.663,766808.6,766808.6,2910,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055031,1897254.00
04/24/2017 13:30,2,6.439,ACTIVE,217.80,362.79,59.933,1493055003,"201051344001135","219011344069620",31.31,18.70,0,335.74,421.40,204.2,195.2,0.946,664913.9,664913.9,2846,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055032,1897255.00
04/24/2017 13:30,2,6.584,ACTIVE,217.13,364.59,59.965,1493055003,"201051344000594","219011344069620",31.31,17.80,0,330.33,422.30,208.7,199.5,0.955,685523.6,685523.6,2846,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055033,1897256.00
04/24/2017 13:30,2,6.668,ACTIVE,218.03,363.99,59.928,1493055003,"201051344001203","219011344069620",30.73,19.30,0,335.44,420.50,207.4,198.3,0.959,673628.6,673628.6,2849,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055034,1897257.00
04/24/2017 13:30,2,6.252,ACTIVE,213.96,354.37,59.959,1493055003,"274151322000054","219011344069620",29.14,26.00,0,329.73,394.35,184.5,176.1,0.676,907980.8,907980.8,2834,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055035,1897258.00
04/24/2017 13:30,2,6.555,ACTIVE,218.03,361.29,59.928,1493055003,"201051344000867","219011344069620",30.55,19.50,0,335.74,419.60,202.8,193.8,0.924,670377.8,670377.8,2851,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055036,1897259.00
04/24/2017 13:30,2,6.555,ACTIVE,218.03,363.39,59.981,1493055003,"201051344001093","219011344069620",30.79,18.30,0,334.84,419.60,204.3,195.2,0.915,672461.2,672461.2,2847,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055037,1897260.00
04/24/2017 13:30,2,6.531,ACTIVE,218.26,363.39,59.970,1493055003,"201051344000900","219011344069620",30.59,18.30,0,334.24,420.20,202.4,193.5,0.893,691585.5,691585.5,2854,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055038,1897261.00
04/24/2017 13:30,2,6.393,ACTIVE,218.26,360.99,59.959,1493055003,"201051344000648","219011344069620",30.95,17.80,0,334.84,420.50,200.2,191.3,0.897,681009.6,681009.6,2849,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055039,1897262.00
