ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 13:30,2,6.508,ACTIVE,218.71,363.39,59.991,1493055003,"201051344000569","219011344069620",30.55,18.70,0,333.93,419.90,201.2,192.3,0.928,693909.1,693909.1,2843,0,0,0,L,1122011218,0,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055040,1897263.00
04/24/2017 13:30,2,6.414,ACTIVE,218.71,365.49,59.996,1493055003,"201051344000983","219011344069620",31.03,18.30,0,334.54,419.90,201.4,192.5,0.937,684556.1,684556.1,2847,0,0,0,L,1122011218,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055041,1897264.00
04/24/2017 13:30,2,6.475,ACTIVE,218.93,363.99,59.975,1493055003,"201051344001158","219011344069620",30.75,16.00,0,334.54,420.20,201.7,192.8,0.932,670233.5,670233.5,2850,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055042,1897265.00
04/24/2017 13:30,2,6.400,ACTIVE,218.71,361.59,59.965,1493055003,"201051344000576","219011344069620",30.49,17.80,0,334.54,419.60,197.6,188.7,0.897,684393.0,684393.0,2852,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055042,1897266.00
04/24/2017 13:30,2,6.039,ACTIVE,213.96,371.81,59.959,1493055003,"274151322000087","219011344069620",29.92,36.30,0,330.03,393.75,182.8,174.6,0.689,880057.9,880057.9,2881,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055043,1897267.00
04/24/2017 13:45,2,6.510,ACTIVE,218.26,361.29,59.981,1493055903,"201051344000645","219011344069620",30.10,21.30,0,335.14,422.60,198.3,189.5,0.879,683571.9,683571.9,2847,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055905,1897268.00
04/24/2017 13:45,2,6.084,ACTIVE,213.29,354.67,59.986,1493055903,"274151322000085","219011344069620",28.49,28.50,0,330.33,392.85,175.6,167.6,0.667,905026.9,905026.9,2836,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055905,1897269.00
04/24/2017 13:45,2,6.193,ALERT,217.35,361.89,59.991,1493055903,"201051344000633","219011344069620",30.67,17.80,0,284.94,423.81,192.4,183.7,0.915,669957.2,669957.2,2854,0,0,0,L,1122011218,0,124.04,124.04,0002,16,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055907,1897270.00
04/24/2017 13:45,2,6.188,ACTIVE,218.48,361.29,59.991,1493055903,"201051344000469","219011344069620",30.49,16.70,0,333.93,425.01,191.2,182.6,0.910,672929.0,672929.0,2845,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055908,1897271.00
04/24/2017 13:45,2,6.242,ACTIVE,216.22,359.78,59.991,1493055903,"201051344000646","219011344069620",30.65,17.80,0,331.83,422.60,193.7,185.1,0.915,666507.6,666507.6,2850,0,0,0,L,1122011218,0,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055909,1897272.00
04/24/2017 13:45,2,6.037,ACTIVE,213.51,363.39,59.986,1493055903,"274151322000052","219011344069620",30.45,26.80,0,328.82,396.15,186.1,177.6,0.725,937965.5,937965.5,2839,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055910,1897273.00
04/24/2017 13:45,2,6.643,ACTIVE,217.35,363.39,59.996,1493055903,"201051344000585","219011344069620",30.38,18.30,0,334.54,420.80,204.4,195.4,0.955,677683.3,677683.3,2849,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055911,1897274.00
04/24/2017 13:45,2,6.533,ACTIVE,216.22,361.89,59.975,1493055903,"201051344001230","219011344069620",30.89,17.50,0,329.73,421.70,204.2,195.1,0.941,670902.8,670902.8,2853,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055912,1897275.00
04/24/2017 13:45,2,6.678,ACTIVE,217.80,365.49,59.959,1493055903,"201051344000582","219011344069620",30.55,19.80,0,333.33,422.30,206.6,197.4,0.937,660831.4,660831.4,2842,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055913,1897276.00
04/24/2017 13:45,2,6.809,ACTIVE,216.45,361.59,59.991,1493055903,"201051344000955","219011344069620",30.75,19.00,0,331.83,422.00,211.9,202.6,0.990,679291.9,679291.9,2847,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055914,1897277.00
04/24/2017 13:45,2,4.385,ACTIVE,213.51,450.86,59.981,1493055903,"274151322000094","219011344069620",40.89,26.00,0,413.59,484.82,181.1,172.9,0.689,766404.7,766404.7,2918,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055914,1897278.00
04/24/2017 13:45,2,6.957,ACTIVE,219.61,368.50,59.986,1493055903,"201051344000579","219011344069620",31.19,17.50,0,335.74,427.11,219.7,210.1,1.008,690452.0,690452.0,2848,0,0,0,L,1122011218,0,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055915,1897279.00
04/24/2017 13:45,2,7.043,ACTIVE,216.67,363.09,59.981,1493055903,"201051344000890","219011344069620",30.71,18.70,0,331.53,422.00,219.0,209.4,0.994,673111.3,673111.3,2848,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055916,1897280.00
04/24/2017 13:45,2,7.027,ACTIVE,217.35,363.69,59.986,1493055903,"201051344000438","219011344069620",31.05,17.80,0,334.84,422.90,220.8,211.2,1.025,676026.7,676026.7,2843,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055917,1897281.00
04/24/2017 13:45,2,6.902,ACTIVE,216.90,356.48,59.965,1493055903,"201051344000417","219011344069620",20.06,16.00,0,334.84,396.15,140.2,133.3,0.658,635525.6,635525.6,2867,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055918,1897282.00
04/24/2017 13:45,2,6.572,ACTIVE,213.51,351.37,59.970,1493055903,"274151322000083","219011344069620",30.12,28.00,0,329.73,396.45,200.4,191.5,0.787,928439.1,928439.1,2841,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055919,1897283.00
04/24/2017 13:45,2,6.789,ACTIVE,214.41,351.97,59.981,1493055903,"274151322000076","219011344069620",30.85,28.80,0,330.03,400.36,212.0,202.7,0.831,989730.3,989730.3,2837,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055920,1897284.00
04/24/2017 13:45,2,6.533,ACTIVE,217.35,362.19,59.986,1493055903,"201051344000868","219011344069620",30.24,17.50,0,334.24,420.50,200.1,191.2,0.910,671488.9,671488.9,2846,0,0,0,L,1122011218,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055921,1897285.00
04/24/2017 13:45,2,6.533,ACTIVE,213.29,366.10,59.986,1493055903,"274151322000095","219011344069620",30.47,32.40,0,328.52,399.76,201.5,192.6,0.778,980156.7,980156.7,2844,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055922,1897286.00
04/24/2017 13:45,2,6.559,ACTIVE,218.48,357.08,59.981,1493055903,"201051344000988","219011344069620",19.96,15.80,0,337.54,397.35,132.7,126.1,0.610,610542.0,610542.0,2855,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055923,1897287.00
04/24/2017 13:45,2,6.664,ACTIVE,217.35,363.99,59.991,1493055903,"201051344001025","219011344069620",30.45,19.50,0,335.14,422.00,205.6,196.5,0.928,675318.0,675318.0,2851,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055924,1897288.00
04/24/2017 13:45,2,6.674,ACTIVE,218.71,363.69,59.986,1493055903,"201051344000458","219011344069620",30.47,19.80,0,336.04,425.01,205.8,196.7,0.972,683676.5,683676.5,2843,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055925,1897289.00
04/24/2017 13:45,2,6.705,ACTIVE,219.16,367.30,59.954,1493055903,"201051344000853","219011344069620",30.59,18.00,0,336.34,425.31,207.8,198.6,0.959,684118.0,684118.0,2849,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055926,1897290.00
04/24/2017 13:45,2,6.701,ACTIVE,216.45,362.79,59.981,1493055903,"201051344000685","219011344069620",31.13,17.30,0,332.13,422.30,211.3,202.0,1.003,676077.0,676077.0,2855,0,0,0,L,1122011218,0,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055927,1897291.00
04/24/2017 13:45,2,6.773,ACTIVE,217.58,363.39,59.975,1493055903,"201051344000917","219011344069620",30.77,19.80,0,333.93,421.10,211.0,201.7,0.981,672700.8,672700.8,2852,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055928,1897292.00
04/24/2017 13:45,2,6.885,ACTIVE,216.45,363.69,59.975,1493055903,"201051344001145","219011344069620",30.83,16.70,0,333.03,423.50,214.8,205.4,0.977,680537.1,680537.1,2850,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055928,1897293.00
04/24/2017 13:45,2,7.227,ACTIVE,218.03,367.90,59.986,1493055903,"201051344000651","219011344069620",30.36,19.80,0,334.24,420.80,222.1,212.5,0.986,669325.8,669325.8,2849,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055929,1897294.00
04/24/2017 13:45,2,6.688,ACTIVE,213.51,348.36,59.981,1493055903,"274151322000088","219011344069620",29.86,25.30,0,328.82,394.65,202.2,193.3,0.747,889919.0,889919.0,2840,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055930,1897295.00
04/24/2017 13:45,2,0.277,ALERT,214.64,499.55,59.970,1493055903,"274151322000068","219011344069620",48.15,19.80,0,299.97,522.99,13.7,11.3,0.066,766813.3,766813.3,2911,0,0,0,L,1151911521,0,123.14,123.59,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055932,1897296.00
04/24/2017 13:45,2,7.424,ACTIVE,218.03,365.49,59.981,1493055903,"201051344001135","219011344069620",30.75,19.30,0,334.54,421.40,231.3,221.3,1.056,664964.4,664964.4,2847,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055933,1897297.00
04/24/2017 13:45,2,7.627,ALERT,217.35,365.49,59.975,1493055903,"201051344000594","219011344069620",30.99,18.00,0,298.77,426.21,239.3,229.1,1.087,685574.4,685574.4,2847,0,0,0,L,1122011218,0,123.59,123.81,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055935,1897298.00
04/24/2017 13:45,2,7.740,ACTIVE,218.48,369.10,59.991,1493055903,"201051344001203","219011344069620",30.59,19.80,0,335.44,421.40,239.9,229.6,1.109,673679.5,673679.5,2850,0,0,0,L,1122011218,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055936,1897299.00
04/24/2017 13:45,2,7.299,ACTIVE,213.74,352.87,59.970,1493055903,"274151322000054","219011344069620",28.84,26.30,0,330.03,394.35,213.3,204.0,0.818,908026.0,908026.0,2835,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055936,1897300.00
04/24/2017 13:45,2,7.664,ACTIVE,218.48,369.40,59.991,1493055903,"201051344000867","219011344069620",30.49,19.50,0,335.44,419.90,236.6,226.4,1.069,670427.6,670427.6,2852,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055937,1897301.00
04/24/2017 13:45,2,7.635,ACTIVE,218.26,367.00,59.986,1493055903,"201051344001093","219011344069620",30.71,18.70,0,334.54,421.10,237.4,227.2,1.069,672511.5,672511.5,2848,0,0,0,L,1122011218,0,124.72,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055938,1897302.00
04/24/2017 13:45,2,7.623,ACTIVE,219.39,368.80,59.986,1493055903,"201051344000900","219011344069620",30.30,18.70,0,333.93,420.50,233.9,223.9,1.047,691635.5,691635.5,2855,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055939,1897303.00
04/24/2017 13:45,2,7.432,ACTIVE,219.16,363.39,59.981,1493055903,"201051344000648","219011344069620",30.71,18.30,0,334.84,420.50,231.0,221.1,1.061,681059.2,681059.2,2850,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055940,1897304.00
04/24/2017 13:45,2,7.475,ACTIVE,219.61,368.80,60.018,1493055903,"201051344000569","219011344069620",30.51,19.30,0,334.24,422.30,231.1,221.2,1.047,693959.0,693959.0,2844,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055941,1897305.00
04/24/2017 13:45,2,7.428,ACTIVE,219.61,365.19,59.986,1493055903,"201051344000983","219011344069620",30.65,18.30,0,334.54,420.50,230.3,220.4,1.078,684606.0,684606.0,2848,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055942,1897306.00
04/24/2017 13:45,2,7.492,ACTIVE,219.84,369.70,59.991,1493055903,"201051344001158","219011344069620",30.42,16.30,0,335.14,424.41,230.6,220.6,1.043,670283.6,670283.6,2851,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055943,1897307.00
04/24/2017 13:45,2,7.352,ACTIVE,219.61,367.00,59.965,1493055903,"201051344000576","219011344069620",30.55,19.50,0,335.14,425.01,227.3,217.4,1.039,684442.5,684442.5,2853,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055944,1897308.00
04/24/2017 13:45,2,7.004,ACTIVE,213.96,367.30,59.981,1493055903,"274151322000087","219011344069620",29.56,36.80,0,328.52,394.65,209.4,200.2,0.795,880103.8,880103.8,2882,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493055945,1897309.00
04/24/2017 14:00,2,8.123,ACTIVE,220.06,370.60,59.938,1493056803,"201051344000645","219011344069620",29.88,22.00,0,334.84,427.41,245.7,235.2,1.096,683627.8,683627.8,2848,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056804,1897310.00
04/24/2017 14:00,2,7.543,ACTIVE,214.41,366.70,59.959,1493056803,"274151322000085","219011344069620",27.99,31.00,0,329.13,396.75,213.8,204.4,0.809,905075.9,905075.9,2837,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056805,1897311.00
04/24/2017 14:00,2,8.160,ACTIVE,219.16,371.51,59.975,1493056803,"201051344000633","219011344069620",30.04,19.00,0,332.73,423.50,248.1,237.6,1.167,670013.5,670013.5,2856,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056806,1897312.00
04/24/2017 14:00,2,8.178,ACTIVE,220.52,371.81,59.975,1493056803,"201051344000469","219011344069620",29.94,17.30,0,334.54,428.61,247.9,237.4,1.136,672984.9,672984.9,2846,0,0,0,L,1122011218,0,124.72,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056807,1897313.00
04/24/2017 14:00,2,8.113,ACTIVE,217.58,367.30,59.970,1493056803,"201051344000646","219011344069620",30.24,18.30,0,333.93,427.11,248.5,237.9,1.167,666563.6,666563.6,2851,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056808,1897314.00
04/24/2017 14:00,2,7.740,ACTIVE,214.19,356.18,59.970,1493056803,"274151322000052","219011344069620",29.96,28.80,0,327.62,400.96,234.6,224.5,0.910,938018.6,938018.6,2840,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056809,1897315.00
04/24/2017 14:00,2,8.324,ACTIVE,218.93,368.20,59.965,1493056803,"201051344000585","219011344069620",30.18,19.50,0,333.63,423.50,254.1,243.3,1.171,677739.8,677739.8,2850,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056810,1897316.00
04/24/2017 14:00,2,8.184,ACTIVE,217.35,366.70,59.975,1493056803,"201051344001230","219011344069620",30.57,19.30,0,329.73,426.51,253.3,242.6,1.167,670958.8,670958.8,2854,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056811,1897317.00
04/24/2017 14:00,2,8.324,ACTIVE,219.16,371.51,59.954,1493056803,"201051344000582","219011344069620",30.12,21.30,0,331.83,424.41,253.7,242.9,1.158,660887.3,660887.3,2843,0,0,0,L,1122011218,0,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056812,1897318.00
04/24/2017 14:00,2,7.969,ACTIVE,217.80,369.10,59.970,1493056803,"201051344000955","219011344069620",31.53,20.70,0,332.43,428.91,254.5,243.7,1.207,679348.4,679348.4,2848,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056813,1897319.00
04/24/2017 14:00,2,0.258,ALERT,214.19,497.75,59.975,1493056803,"274151322000094","219011344069620",47.93,22.00,0,298.47,528.10,12.8,10.4,0.062,766433.4,766433.4,2919,0,0,0,L,1151911521,0,122.68,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056815,1897320.00
04/24/2017 14:00,2,7.738,ACTIVE,221.19,370.90,59.981,1493056803,"201051344000579","219011344069620",32.48,17.80,0,333.33,431.32,254.6,243.8,1.171,690508.9,690508.9,2849,0,0,0,L,1122011218,0,125.40,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056816,1897321.00
04/24/2017 14:00,2,7.938,ACTIVE,217.58,366.40,59.975,1493056803,"201051344000890","219011344069620",31.65,19.80,0,332.43,426.21,254.4,243.6,1.153,673167.7,673167.7,2849,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056817,1897322.00
04/24/2017 14:00,2,7.760,ACTIVE,218.48,375.41,59.959,1493056803,"201051344000438","219011344069620",32.42,19.80,0,333.93,429.82,254.5,243.7,1.162,676083.5,676083.5,2844,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056817,1897323.00
04/24/2017 14:00,2,8.662,ACTIVE,218.03,361.59,59.991,1493056803,"201051344000417","219011344069620",19.38,16.30,0,337.24,400.36,170.1,162.3,0.769,635562.2,635562.2,2868,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056818,1897324.00
04/24/2017 14:00,2,8.273,ACTIVE,214.19,385.33,59.970,1493056803,"274151322000083","219011344069620",29.50,30.50,0,328.82,401.86,247.2,236.6,0.981,928492.1,928492.1,2842,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056819,1897325.00
04/24/2017 14:00,2,7.754,ACTIVE,214.87,391.34,59.975,1493056803,"274151322000076","219011344069620",32.40,31.30,0,327.92,408.18,255.2,244.3,0.999,989787.1,989787.1,2838,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056820,1897326.00
04/24/2017 14:00,2,7.875,ACTIVE,219.16,367.00,60.018,1493056803,"201051344000868","219011344069620",31.87,18.70,0,332.73,424.11,253.8,243.1,1.145,671545.0,671545.0,2847,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056821,1897327.00
04/24/2017 14:00,2,7.822,ACTIVE,214.19,390.44,59.970,1493056803,"274151322000095","219011344069620",32.20,35.80,0,327.92,406.67,254.8,244.0,0.959,980213.1,980213.1,2845,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056822,1897328.00
04/24/2017 14:00,2,8.922,ACTIVE,220.74,365.49,59.970,1493056803,"201051344000988","219011344069620",19.60,17.00,0,337.84,405.77,177.1,169.0,0.795,610579.1,610579.1,2856,0,0,0,L,1122011218,0,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056823,1897329.00
04/24/2017 14:00,2,7.781,ACTIVE,219.16,367.00,60.023,1493056803,"201051344001025","219011344069620",32.30,20.00,0,334.24,424.71,254.0,243.2,1.145,675374.9,675374.9,2852,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056824,1897330.00
04/24/2017 14:00,2,7.742,ACTIVE,220.97,371.21,59.981,1493056803,"201051344000458","219011344069620",32.46,22.00,0,334.84,428.31,254.5,243.7,1.180,683732.9,683732.9,2844,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056825,1897331.00
04/24/2017 14:00,2,7.783,ACTIVE,221.19,371.21,59.981,1493056803,"201051344000853","219011344069620",32.30,18.70,0,336.64,428.31,254.3,243.5,1.189,684174.4,684174.4,2850,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056826,1897332.00
04/24/2017 14:00,2,7.605,ACTIVE,217.35,377.22,59.970,1493056803,"201051344000685","219011344069620",32.96,19.00,0,335.74,429.52,253.2,242.5,1.184,676134.0,676134.0,2856,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056827,1897333.00
04/24/2017 14:00,2,7.719,ACTIVE,219.16,370.30,60.028,1493056803,"201051344000917","219011344069620",32.60,21.50,0,333.33,424.11,254.5,243.7,1.189,672757.3,672757.3,2853,0,0,0,L,1122011218,0,125.17,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056828,1897334.00
04/24/2017 14:00,2,7.508,ACTIVE,217.58,379.02,59.965,1493056803,"201051344001145","219011344069620",33.12,17.80,0,335.74,431.02,251.3,240.7,1.149,680594.0,680594.0,2851,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056828,1897335.00
04/24/2017 14:00,2,7.730,ACTIVE,219.16,372.11,59.981,1493056803,"201051344000651","219011344069620",32.50,21.80,0,333.03,424.71,254.6,243.8,1.153,669382.7,669382.7,2850,0,0,0,L,1122011218,0,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056829,1897336.00
04/24/2017 14:00,2,8.424,ACTIVE,214.64,366.70,59.986,1493056803,"274151322000088","219011344069620",29.02,27.80,0,328.52,399.46,247.6,237.0,0.932,889970.6,889970.6,2841,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056830,1897337.00
04/24/2017 14:00,2,0.271,ALERT,215.09,498.05,59.986,1493056803,"274151322000068","219011344069620",48.01,18.70,0,380.22,524.50,13.2,10.8,0.062,766816.0,766816.0,2913,0,0,0,L,1151911521,0,123.59,123.81,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056832,1897338.00
04/24/2017 14:00,2,7.764,ACTIVE,218.93,369.70,59.981,1493056803,"201051344001135","219011344069620",32.42,20.70,0,334.54,425.31,254.8,244.0,1.167,665020.7,665020.7,2848,0,0,0,L,1122011218,0,125.17,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056833,1897339.00
04/24/2017 14:00,2,7.572,ACTIVE,218.48,376.62,59.986,1493056803,"201051344000594","219011344069620",33.18,20.30,0,332.13,431.62,254.3,243.5,1.158,685631.7,685631.7,2849,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056834,1897340.00
04/24/2017 14:00,2,7.748,ACTIVE,219.16,370.90,59.986,1493056803,"201051344001203","219011344069620",32.46,21.30,0,333.93,424.41,254.2,243.5,1.162,673736.1,673736.1,2851,0,0,0,L,1122011218,0,125.62,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056835,1897341.00
04/24/2017 14:00,2,8.523,ACTIVE,214.64,358.58,59.975,1493056803,"274151322000054","219011344069620",28.11,29.50,0,329.43,399.76,242.3,232.0,0.915,908076.6,908076.6,2836,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056836,1897342.00
04/24/2017 14:00,2,7.844,ACTIVE,219.61,367.90,59.986,1493056803,"201051344000867","219011344069620",32.05,21.00,0,333.03,423.20,254.3,243.5,1.136,670483.7,670483.7,2853,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056837,1897343.00
04/24/2017 14:00,2,7.801,ACTIVE,218.93,368.80,59.954,1493056803,"201051344001093","219011344069620",32.26,19.50,0,333.63,423.50,254.8,244.1,1.140,672567.7,672567.7,2849,0,0,0,L,1122011218,0,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056838,1897344.00
04/24/2017 14:00,2,7.838,ACTIVE,220.52,370.00,60.018,1493056803,"201051344000900","219011344069620",32.08,20.30,0,333.03,428.31,254.4,243.6,1.131,691691.9,691691.9,2856,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056839,1897345.00
04/24/2017 14:00,2,7.787,ACTIVE,220.06,369.10,59.986,1493056803,"201051344000648","219011344069620",32.18,20.00,0,333.63,428.31,253.5,242.7,1.158,681115.2,681115.2,2851,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056840,1897346.00
04/24/2017 14:00,2,7.859,ACTIVE,220.52,368.80,59.981,1493056803,"201051344000569","219011344069620",32.01,19.80,0,332.73,428.01,254.3,243.5,1.176,694015.1,694015.1,2845,0,0,0,L,1122011218,0,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056840,1897347.00
04/24/2017 14:00,2,7.838,ACTIVE,220.97,370.90,59.986,1493056803,"201051344000983","219011344069620",32.12,19.80,0,333.63,429.52,255.0,244.2,1.162,684662.2,684662.2,2849,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056841,1897348.00
04/24/2017 14:00,2,7.729,ACTIVE,221.19,370.60,59.938,1493056803,"201051344001158","219011344069620",32.40,18.30,0,334.24,428.61,253.3,242.6,1.149,670340.1,670340.1,2852,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056842,1897349.00
04/24/2017 14:00,2,7.848,ACTIVE,220.74,370.00,59.975,1493056803,"201051344000576","219011344069620",31.93,20.30,0,334.84,428.91,253.0,242.3,1.153,684498.5,684498.5,2854,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056843,1897350.00
04/24/2017 14:00,2,8.359,ACTIVE,214.19,381.42,59.981,1493056803,"274151322000087","219011344069620",29.18,39.30,0,328.52,399.16,246.9,236.4,0.941,880155.5,880155.5,2883,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493056844,1897351.00
04/24/2017 14:15,2,8.100,ACTIVE,219.84,371.51,60.007,1493057703,"201051344000645","219011344069620",29.80,23.00,0,325.52,427.71,244.4,233.9,1.092,683681.7,683681.7,2849,0,0,0,L,1122011218,0,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057704,1897352.00
04/24/2017 14:15,2,7.596,ACTIVE,213.74,368.80,59.996,1493057703,"274151322000085","219011344069620",27.65,30.30,0,318.91,414.49,212.6,203.3,0.813,905124.0,905124.0,2838,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057705,1897353.00
04/24/2017 14:15,2,8.062,ALERT,219.16,370.60,60.028,1493057703,"201051344000633","219011344069620",30.04,20.30,0,300.87,425.61,245.1,234.6,1.149,670067.3,670067.3,2857,0,0,0,L,1122011218,0,124.72,124.72,0002,18,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057707,1897354.00
04/24/2017 14:15,2,7.961,ALERT,220.52,371.81,60.002,1493057703,"201051344000469","219011344069620",30.04,18.70,0,280.13,428.61,242.1,231.8,1.123,673038.6,673038.6,2847,0,0,0,L,1122011218,0,124.49,125.40,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057709,1897355.00
04/24/2017 14:15,2,7.936,ACTIVE,217.35,367.90,59.996,1493057703,"201051344000646","219011344069620",30.26,19.30,0,324.62,431.02,243.1,232.7,1.158,666617.8,666617.8,2852,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057710,1897356.00
04/24/2017 14:15,2,7.539,ACTIVE,213.51,346.26,59.986,1493057703,"274151322000052","219011344069620",30.02,31.30,0,321.31,402.16,228.8,218.9,0.906,938070.9,938070.9,2841,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057711,1897357.00
04/24/2017 14:15,2,8.031,ALERT,218.71,371.21,60.007,1493057703,"201051344000585","219011344069620",30.06,19.80,0,294.56,426.81,244.3,233.9,1.140,677794.1,677794.1,2851,0,0,0,L,1122011218,0,124.49,124.27,0002,15,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057713,1897358.00
04/24/2017 14:15,2,7.732,ACTIVE,216.67,364.59,60.007,1493057703,"201051344001230","219011344069620",30.49,18.70,0,327.92,432.22,238.8,228.6,1.100,671013.0,671013.0,2855,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057713,1897359.00
04/24/2017 14:15,2,7.865,ACTIVE,218.71,370.00,59.965,1493057703,"201051344000582","219011344069620",29.88,21.80,0,326.12,428.01,237.9,227.7,1.065,660941.4,660941.4,2844,0,0,0,L,1122011218,0,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057714,1897360.00
04/24/2017 14:15,2,7.836,ACTIVE,217.35,366.70,59.975,1493057703,"201051344000955","219011344069620",30.59,20.00,0,325.22,441.54,242.8,232.4,1.136,679402.9,679402.9,2849,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057715,1897361.00
04/24/2017 14:15,2,0.256,ALERT,213.51,496.84,60.007,1493057703,"274151322000094","219011344069620",47.73,19.80,0,299.67,526.30,12.7,10.4,0.066,766436.0,766436.0,2921,0,0,0,L,1151911521,0,122.46,123.14,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057717,1897362.00
04/24/2017 14:15,2,7.971,ACTIVE,220.29,370.00,60.007,1493057703,"201051344000579","219011344069620",30.77,19.30,0,331.83,434.63,248.3,237.7,1.136,690563.6,690563.6,2850,0,0,0,L,1122011218,0,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057718,1897363.00
04/24/2017 14:15,2,8.062,ACTIVE,216.90,367.30,60.034,1493057703,"201051344000890","219011344069620",30.16,19.50,0,325.82,428.91,246.1,235.6,1.105,673222.0,673222.0,2850,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057719,1897364.00
04/24/2017 14:15,2,8.000,ACTIVE,217.80,369.10,60.002,1493057703,"201051344000438","219011344069620",30.77,19.80,0,330.03,433.72,249.3,238.7,1.149,676138.2,676138.2,2845,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057720,1897365.00
04/24/2017 14:15,2,7.902,ACTIVE,217.58,360.69,60.023,1493057703,"201051344000417","219011344069620",19.98,17.50,0,323.41,402.77,159.9,152.4,0.747,635598.1,635598.1,2869,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057721,1897366.00
04/24/2017 14:15,2,7.693,ACTIVE,213.06,356.78,59.996,1493057703,"274151322000083","219011344069620",29.74,32.40,0,320.71,401.86,231.8,221.8,0.950,928544.1,928544.1,2843,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057722,1897367.00
04/24/2017 14:15,2,8.170,ACTIVE,214.64,380.22,59.991,1493057703,"274151322000076","219011344069620",30.32,31.80,0,320.71,411.78,250.7,240.0,0.981,989841.6,989841.6,2839,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057722,1897368.00
04/24/2017 14:15,2,8.100,ALERT,218.71,367.90,60.007,1493057703,"201051344000868","219011344069620",30.08,20.30,0,303.28,424.11,246.7,236.2,1.096,671598.7,671598.7,2848,0,0,0,L,1122011218,0,124.04,124.72,0002,16,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057724,1897369.00
04/24/2017 14:15,2,8.262,ACTIVE,213.29,370.90,59.996,1493057703,"274151322000095","219011344069620",29.82,36.00,0,321.31,410.88,249.4,238.8,0.950,980267.4,980267.4,2846,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057725,1897370.00
04/24/2017 14:15,2,8.121,ACTIVE,220.52,363.99,60.002,1493057703,"201051344000988","219011344069620",19.86,17.30,0,326.72,407.87,163.3,155.7,0.738,610615.5,610615.5,2857,0,0,0,L,1122011218,0,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057726,1897371.00
04/24/2017 14:15,2,8.248,ALERT,218.71,370.00,60.007,1493057703,"201051344001025","219011344069620",30.18,21.30,0,305.08,427.71,252.1,241.4,1.118,675429.3,675429.3,2853,0,0,0,L,1122011218,0,124.94,124.04,0002,16,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057728,1897372.00
04/24/2017 14:15,2,8.070,ALERT,220.52,372.11,60.007,1493057703,"201051344000458","219011344069620",30.38,22.50,0,304.18,430.12,248.3,237.8,1.149,683787.0,683787.0,2845,0,0,0,L,1122011218,0,125.17,125.40,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057730,1897373.00
04/24/2017 14:15,2,8.156,ALERT,220.97,371.51,59.996,1493057703,"201051344000853","219011344069620",29.84,19.30,0,307.78,429.52,246.2,235.8,1.140,684228.5,684228.5,2851,0,0,0,L,1122011218,0,125.62,125.62,0002,19,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057732,1897374.00
04/24/2017 14:15,2,8.029,ACTIVE,217.13,369.10,59.996,1493057703,"201051344000685","219011344069620",30.73,19.50,0,330.93,431.92,249.9,239.3,1.184,676188.9,676188.9,2857,0,0,0,L,1122011218,0,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057733,1897375.00
04/24/2017 14:15,2,8.096,ACTIVE,218.48,368.80,60.007,1493057703,"201051344000917","219011344069620",30.06,22.00,0,327.62,427.41,246.3,235.8,1.167,672811.8,672811.8,2854,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057734,1897376.00
04/24/2017 14:15,2,7.982,ACTIVE,217.13,367.60,59.975,1493057703,"201051344001145","219011344069620",30.77,19.30,0,330.03,434.33,248.6,238.1,1.096,680648.8,680648.8,2852,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057735,1897377.00
04/24/2017 14:15,2,8.170,ACTIVE,218.71,367.30,60.012,1493057703,"201051344000651","219011344069620",30.26,21.80,0,327.92,426.81,250.1,239.5,1.127,669437.5,669437.5,2851,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057736,1897378.00
04/24/2017 14:15,2,7.594,ACTIVE,213.96,373.91,59.991,1493057703,"274151322000088","219011344069620",29.32,28.80,0,318.61,406.97,225.4,215.7,0.818,890021.3,890021.3,2842,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057737,1897379.00
04/24/2017 14:15,2,0.271,ALERT,214.64,497.45,59.991,1493057703,"274151322000068","219011344069620",47.97,18.30,0,379.92,530.81,13.3,10.9,0.062,766818.7,766818.7,2915,0,0,0,L,1151911521,0,123.14,123.59,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057739,1897380.00
04/24/2017 14:15,2,8.113,ACTIVE,218.26,367.00,60.002,1493057703,"201051344001135","219011344069620",29.92,21.50,0,328.82,429.52,245.8,235.3,1.136,665075.2,665075.2,2849,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057739,1897381.00
04/24/2017 14:15,2,8.057,ALERT,218.03,371.51,59.949,1493057703,"201051344000594","219011344069620",30.63,20.30,0,299.97,434.63,249.8,239.2,1.131,685686.5,685686.5,2850,0,0,0,L,1122011218,0,124.04,124.04,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057741,1897382.00
04/24/2017 14:15,2,8.121,ALERT,218.71,367.30,59.986,1493057703,"201051344001203","219011344069620",29.92,22.00,0,305.38,426.81,246.2,235.7,1.153,673790.4,673790.4,2852,0,0,0,L,1122011218,0,125.62,123.59,0002,17,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057743,1897383.00
04/24/2017 14:15,2,7.578,ACTIVE,213.96,362.19,59.986,1493057703,"274151322000054","219011344069620",28.35,29.80,0,310.79,408.18,217.3,207.8,0.813,908126.2,908126.2,2837,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057744,1897384.00
04/24/2017 14:15,2,8.000,ALERT,218.93,367.90,59.991,1493057703,"201051344000867","219011344069620",29.82,21.50,0,282.54,424.41,241.6,231.2,1.096,670537.8,670537.8,2854,0,0,0,L,1122011218,0,124.49,124.49,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057746,1897385.00
04/24/2017 14:15,2,7.885,ACTIVE,218.48,369.70,60.018,1493057703,"201051344001093","219011344069620",30.16,21.30,0,320.11,462.58,240.8,230.5,1.061,672622.1,672622.1,2850,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057747,1897386.00
04/24/2017 14:15,2,7.984,ACTIVE,219.84,371.51,60.012,1493057703,"201051344000900","219011344069620",29.86,21.30,0,325.82,428.31,241.5,231.2,1.083,691746.4,691746.4,2857,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057748,1897387.00
04/24/2017 14:15,2,7.875,ACTIVE,219.39,367.30,59.954,1493057703,"201051344000648","219011344069620",29.98,20.70,0,329.13,428.01,239.2,228.9,1.087,681169.4,681169.4,2852,0,0,0,L,1122011218,0,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057748,1897388.00
04/24/2017 14:15,2,7.957,ALERT,219.84,370.00,59.986,1493057703,"201051344000569","219011344069620",29.68,21.00,0,308.69,428.61,239.2,228.9,1.100,694069.1,694069.1,2846,0,0,0,L,1122011218,0,124.27,125.17,0002,17,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057750,1897389.00
04/24/2017 14:15,2,7.871,ALERT,220.06,369.70,59.986,1493057703,"201051344000983","219011344069620",30.30,20.30,0,273.22,440.34,241.5,231.2,1.114,684716.4,684716.4,2850,0,0,0,L,1122011218,0,124.94,124.94,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057752,1897390.00
04/24/2017 14:15,2,7.980,ACTIVE,220.52,370.00,59.991,1493057703,"201051344001158","219011344069620",30.10,18.30,0,327.02,429.52,243.1,232.7,1.114,670394.7,670394.7,2853,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057753,1897391.00
04/24/2017 14:15,2,7.961,ACTIVE,220.06,371.81,59.981,1493057703,"201051344000576","219011344069620",29.80,21.30,0,324.32,429.52,240.3,230.0,1.092,684552.6,684552.6,2855,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057754,1897392.00
04/24/2017 14:15,2,7.508,ACTIVE,213.74,357.08,59.959,1493057703,"274151322000087","219011344069620",29.14,40.40,0,318.00,404.57,221.5,211.8,0.813,880206.4,880206.4,2884,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493057755,1897393.00
04/24/2017 14:30,2,5.396,ACTIVE,217.13,358.58,59.970,1493058603,"201051344000645","219011344069620",30.34,22.00,0,335.44,421.40,165.8,158.1,0.756,683731.6,683731.6,2850,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058604,1897394.00
04/24/2017 14:30,2,5.049,ACTIVE,213.06,345.96,59.959,1493058603,"274151322000085","219011344069620",28.80,29.30,0,330.63,392.85,147.2,140.1,0.561,905167.9,905167.9,2839,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058605,1897395.00
04/24/2017 14:30,2,5.447,ACTIVE,216.67,359.18,59.970,1493058603,"201051344000633","219011344069620",30.63,18.70,0,334.24,421.10,169.0,161.2,0.804,670117.6,670117.6,2859,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058606,1897396.00
04/24/2017 14:30,2,5.408,ACTIVE,217.58,359.18,59.975,1493058603,"201051344000469","219011344069620",30.77,17.50,0,334.54,426.21,168.7,160.9,0.791,673088.6,673088.6,2849,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058607,1897397.00
04/24/2017 14:30,2,5.402,ACTIVE,215.54,358.28,59.938,1493058603,"201051344000646","219011344069620",31.03,18.00,0,330.63,423.81,169.8,161.9,0.791,666668.1,666668.1,2853,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058608,1897398.00
04/24/2017 14:30,2,5.205,ACTIVE,212.83,347.16,59.965,1493058603,"274151322000052","219011344069620",30.38,28.00,0,328.82,397.35,160.1,152.6,0.636,938118.4,938118.4,2842,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058609,1897399.00
04/24/2017 14:30,2,5.512,ACTIVE,216.45,359.18,59.959,1493058603,"201051344000585","219011344069620",30.79,19.00,0,334.54,421.40,171.9,164.0,0.795,677845.0,677845.0,2853,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058610,1897400.00
04/24/2017 14:30,2,5.352,ACTIVE,215.09,356.48,59.975,1493058603,"201051344001230","219011344069620",31.11,19.00,0,330.33,421.40,168.6,160.8,0.769,671063.0,671063.0,2856,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058611,1897401.00
04/24/2017 14:30,2,5.404,ACTIVE,216.67,358.58,59.975,1493058603,"201051344000582","219011344069620",30.87,20.30,0,333.03,423.20,168.9,161.1,0.778,660991.3,660991.3,2845,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058612,1897402.00
04/24/2017 14:30,2,5.479,ACTIVE,215.32,357.38,59.965,1493058603,"201051344000955","219011344069620",30.97,20.30,0,331.83,422.60,171.8,163.9,0.813,679453.4,679453.4,2850,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058612,1897403.00
04/24/2017 14:30,2,3.449,ALERT,212.83,449.35,59.959,1493058603,"274151322000094","219011344069620",41.45,20.70,0,383.53,527.50,144.9,137.9,0.561,766441.4,766441.4,2923,0,0,0,L,1151911521,0,122.01,122.68,0001,17,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058614,1897404.00
