ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 14:30,2,5.561,ACTIVE,217.80,360.38,59.970,1493058603,"201051344000579","219011344069620",31.17,18.00,0,335.44,427.71,175.6,167.5,0.809,690614.3,690614.3,2851,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058615,1897405.00
04/24/2017 14:30,2,5.615,ACTIVE,215.32,357.98,59.970,1493058603,"201051344000890","219011344069620",30.85,18.30,0,330.93,422.30,175.3,167.3,0.800,673272.3,673272.3,2851,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058616,1897406.00
04/24/2017 14:30,2,5.641,ACTIVE,216.22,359.78,59.928,1493058603,"201051344000438","219011344069620",31.19,19.00,0,335.74,423.81,178.2,170.1,0.831,676188.9,676188.9,2846,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058617,1897407.00
04/24/2017 14:30,2,5.689,ACTIVE,215.77,353.77,59.970,1493058603,"201051344000417","219011344069620",20.06,17.30,0,334.54,395.55,115.7,109.7,0.539,635630.5,635630.5,2870,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058618,1897408.00
04/24/2017 14:30,2,5.432,ACTIVE,212.83,349.86,59.965,1493058603,"274151322000083","219011344069620",30.38,29.50,0,329.73,397.35,167.0,159.3,0.672,928591.0,928591.0,2844,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058619,1897409.00
04/24/2017 14:30,2,5.764,ACTIVE,213.74,360.08,59.965,1493058603,"274151322000076","219011344069620",30.89,30.00,0,329.13,400.66,180.3,172.1,0.720,989892.2,989892.2,2840,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058620,1897410.00
04/24/2017 14:30,2,5.834,ACTIVE,216.45,358.28,59.975,1493058603,"201051344000868","219011344069620",30.30,19.50,0,331.83,422.00,178.9,170.7,0.818,671648.1,671648.1,2850,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058621,1897411.00
04/24/2017 14:30,2,5.809,ACTIVE,212.83,364.59,59.959,1493058603,"274151322000095","219011344069620",30.83,32.20,0,329.73,401.26,181.2,172.9,0.694,980317.4,980317.4,2847,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058622,1897412.00
04/24/2017 14:30,2,5.900,ACTIVE,217.80,355.88,59.970,1493058603,"201051344000988","219011344069620",20.08,17.00,0,337.54,398.86,120.0,113.9,0.557,610648.1,610648.1,2858,0,0,0,L,1122011218,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058622,1897413.00
04/24/2017 14:30,2,6.018,ACTIVE,216.67,360.38,59.970,1493058603,"201051344001025","219011344069620",30.51,19.80,0,334.54,424.71,185.8,177.4,0.844,675479.7,675479.7,2855,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058623,1897414.00
04/24/2017 14:30,2,5.938,ACTIVE,217.80,360.38,59.959,1493058603,"201051344000458","219011344069620",30.73,21.30,0,335.44,425.91,184.8,176.5,0.875,683836.7,683836.7,2847,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058624,1897415.00
04/24/2017 14:30,2,5.980,ACTIVE,218.26,361.89,59.954,1493058603,"201051344000853","219011344069620",30.65,18.70,0,335.74,425.91,185.7,177.3,0.849,684278.1,684278.1,2853,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058625,1897416.00
04/24/2017 14:30,2,6.023,ACTIVE,215.77,359.78,59.991,1493058603,"201051344000685","219011344069620",30.99,18.70,0,331.83,422.00,189.0,180.5,0.910,676239.3,676239.3,2858,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058626,1897417.00
04/24/2017 14:30,2,5.977,ACTIVE,216.90,361.59,59.991,1493058603,"201051344000917","219011344069620",31.07,20.70,0,335.14,422.30,188.0,179.5,0.871,672861.6,672861.6,2855,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058627,1897418.00
04/24/2017 14:30,2,6.055,ACTIVE,215.77,361.59,59.965,1493058603,"201051344001145","219011344069620",30.89,17.50,0,330.03,422.90,189.6,181.0,0.866,680698.9,680698.9,2853,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058628,1897419.00
04/24/2017 14:30,2,6.158,ACTIVE,217.13,361.59,59.975,1493058603,"201051344000651","219011344069620",30.38,21.00,0,333.63,420.80,189.4,180.9,0.862,669487.6,669487.6,2852,0,0,0,L,1122011218,0,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058629,1897420.00
04/24/2017 14:30,2,5.652,ACTIVE,213.06,354.37,59.965,1493058603,"274151322000088","219011344069620",29.72,26.30,0,330.03,395.55,169.8,162.0,0.636,890066.4,890066.4,2843,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058630,1897421.00
04/24/2017 14:30,2,3.811,ALERT,213.96,456.57,59.970,1493058603,"274151322000068","219011344069620",41.49,23.00,0,380.52,526.90,160.4,152.9,0.619,766842.2,766842.2,2917,0,0,0,L,1151911521,0,122.68,123.14,0001,18,0,0,0,0,0,0,255,1706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058631,1897422.00
04/24/2017 14:30,2,6.014,ACTIVE,216.67,359.78,59.986,1493058603,"201051344001135","219011344069620",30.91,20.30,0,333.33,422.30,188.2,179.8,0.871,665124.7,665124.7,2850,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058632,1897423.00
04/24/2017 14:30,2,6.082,ACTIVE,216.22,360.99,59.975,1493058603,"201051344000594","219011344069620",31.03,19.30,0,330.03,423.50,191.1,182.5,0.871,685736.7,685736.7,2852,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058633,1897424.00
04/24/2017 14:30,2,6.090,ACTIVE,216.90,361.89,59.981,1493058603,"201051344001203","219011344069620",30.59,21.30,0,336.04,421.40,188.8,180.3,0.884,673839.9,673839.9,2854,0,0,0,L,1122011218,0,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058634,1897425.00
04/24/2017 14:30,2,5.682,ACTIVE,213.51,359.78,59.981,1493058603,"274151322000054","219011344069620",29.06,28.00,0,330.33,395.25,167.2,159.5,0.628,908170.2,908170.2,2838,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058635,1897426.00
04/24/2017 14:30,2,5.898,ACTIVE,217.13,359.48,59.954,1493058603,"201051344000867","219011344069620",30.85,21.00,0,332.73,420.20,184.4,176.1,0.840,670586.6,670586.6,2856,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058636,1897427.00
04/24/2017 14:30,2,5.887,ACTIVE,216.90,361.59,60.002,1493058603,"201051344001093","219011344069620",30.89,19.80,0,336.04,420.50,184.1,175.8,0.831,672670.9,672670.9,2851,0,0,0,L,1122011218,0,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058637,1897428.00
04/24/2017 14:30,2,5.859,ACTIVE,217.58,361.29,60.023,1493058603,"201051344000900","219011344069620",30.77,19.80,0,334.54,421.70,182.7,174.4,0.831,691795.3,691795.3,2858,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058638,1897429.00
04/24/2017 14:30,2,5.852,ACTIVE,217.58,359.78,59.949,1493058603,"201051344000648","219011344069620",30.55,20.00,0,335.44,420.50,181.0,172.8,0.840,681217.9,681217.9,2853,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058639,1897430.00
04/24/2017 14:30,2,5.879,ACTIVE,218.03,360.99,59.996,1493058603,"201051344000569","219011344069620",30.51,20.00,0,334.54,420.80,181.7,173.4,0.840,694117.9,694117.9,2848,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058640,1897431.00
04/24/2017 14:30,2,5.826,ACTIVE,218.03,360.99,59.986,1493058603,"201051344000983","219011344069620",30.75,19.50,0,334.54,421.70,181.3,173.1,0.849,684765.1,684765.1,2852,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058641,1897432.00
04/24/2017 14:30,2,5.768,ACTIVE,218.03,360.69,59.986,1493058603,"201051344001158","219011344069620",30.95,17.80,0,335.44,425.01,180.7,172.5,0.840,670443.5,670443.5,2854,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058642,1897433.00
04/24/2017 14:30,2,5.754,ACTIVE,217.80,361.59,59.991,1493058603,"201051344000576","219011344069620",30.47,20.30,0,335.14,424.41,177.4,169.3,0.822,684600.9,684600.9,2856,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058642,1897434.00
04/24/2017 14:30,2,5.424,ACTIVE,213.29,363.09,59.970,1493058603,"274151322000087","219011344069620",29.80,38.20,0,329.73,394.95,163.6,155.9,0.619,880251.0,880251.0,2885,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493058643,1897435.00
04/24/2017 14:45,2,7.764,ACTIVE,219.84,367.90,59.996,1493059504,"201051344000645","219011344069620",29.82,23.00,0,335.14,425.31,234.5,224.4,1.047,683784.7,683784.7,2851,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059505,1897436.00
04/24/2017 14:45,2,7.205,ACTIVE,213.96,352.27,59.959,1493059504,"274151322000085","219011344069620",27.97,30.80,0,329.73,395.55,204.1,195.1,0.787,905214.4,905214.4,2840,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059506,1897437.00
04/24/2017 14:45,2,7.596,ALERT,218.93,370.00,59.959,1493059504,"201051344000633","219011344069620",30.24,19.80,0,300.27,423.50,232.5,222.5,1.096,670170.8,670170.8,2860,0,0,0,L,1122011218,0,124.72,124.72,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059507,1897438.00
04/24/2017 14:45,2,7.520,ALERT,220.29,369.40,59.986,1493059504,"201051344000469","219011344069620",30.26,17.80,0,302.98,428.61,230.3,220.3,1.061,673141.6,673141.6,2850,0,0,0,L,1122011218,0,124.49,125.62,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059509,1897439.00
04/24/2017 14:45,2,7.588,ACTIVE,217.58,366.10,59.981,1493059504,"201051344000646","219011344069620",30.30,18.70,0,328.52,426.21,232.6,222.6,1.047,666721.8,666721.8,2854,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059510,1897440.00
04/24/2017 14:45,2,7.201,ALERT,214.19,368.20,59.981,1493059504,"274151322000052","219011344069620",29.98,30.00,0,298.77,416.29,218.4,208.9,0.849,938168.7,938168.7,2843,0,0,0,L,1151911521,0,122.46,123.36,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059512,1897441.00
04/24/2017 14:45,2,7.746,ACTIVE,218.71,368.50,59.954,1493059504,"201051344000585","219011344069620",30.34,20.00,0,333.33,422.60,237.8,227.6,1.114,677899.4,677899.4,2854,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059513,1897442.00
04/24/2017 14:45,2,7.473,ALERT,217.13,366.40,59.970,1493059504,"201051344001230","219011344069620",30.73,19.80,0,287.65,426.81,232.6,222.6,1.074,671116.5,671116.5,2857,0,0,0,L,1122011218,0,124.27,123.14,0002,15,0,0,0,0,0,0,1,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059515,1897443.00
04/24/2017 14:45,2,7.588,ACTIVE,218.71,367.60,59.928,1493059504,"201051344000582","219011344069620",30.08,22.00,0,333.03,425.01,231.2,221.2,1.061,661045.0,661045.0,2846,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059516,1897444.00
04/24/2017 14:45,2,7.492,ALERT,217.35,366.10,59.981,1493059504,"201051344000955","219011344069620",30.75,21.00,0,301.47,428.61,233.1,223.1,1.087,679507.4,679507.4,2851,0,0,0,L,1122011218,0,124.04,123.59,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059518,1897445.00
04/24/2017 14:45,2,4.648,ACTIVE,213.74,452.66,59.975,1493059504,"274151322000094","219011344069620",41.87,27.00,0,415.69,488.13,196.7,188.0,0.756,766487.6,766487.6,2925,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059519,1897446.00
04/24/2017 14:45,2,7.486,ALERT,220.29,369.10,59.981,1493059504,"201051344000579","219011344069620",30.81,18.70,0,307.48,428.31,233.6,223.6,1.069,690668.5,690668.5,2852,0,0,0,L,1122011218,0,124.94,124.94,0002,13,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059520,1897447.00
04/24/2017 14:45,2,7.625,ACTIVE,216.90,364.29,60.002,1493059504,"201051344000890","219011344069620",30.16,19.50,0,330.93,425.31,232.8,222.8,1.052,673326.4,673326.4,2852,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059521,1897448.00
04/24/2017 14:45,2,7.561,ALERT,218.26,368.20,59.975,1493059504,"201051344000438","219011344069620",30.81,19.80,0,302.98,428.31,235.9,225.8,1.092,676243.2,676243.2,2847,0,0,0,L,1122011218,0,124.94,123.81,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059523,1897449.00
04/24/2017 14:45,2,7.621,ACTIVE,217.58,359.78,59.981,1493059504,"201051344000417","219011344069620",19.76,17.50,0,333.93,400.36,152.5,145.2,0.716,635665.5,635665.5,2871,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059524,1897450.00
04/24/2017 14:45,2,7.295,ALERT,213.74,354.37,59.981,1493059504,"274151322000083","219011344069620",29.74,31.00,0,281.33,419.90,219.6,210.0,0.879,928641.5,928641.5,2845,0,0,0,L,1151911521,0,122.46,123.36,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059526,1897451.00
04/24/2017 14:45,2,7.732,ACTIVE,215.09,365.80,59.975,1493059504,"274151322000076","219011344069620",30.36,31.30,0,329.43,406.37,237.7,227.5,0.928,989946.5,989946.5,2841,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059527,1897452.00
04/24/2017 14:45,2,7.689,ALERT,218.48,367.60,59.991,1493059504,"201051344000868","219011344069620",30.18,19.50,0,291.85,423.81,234.8,224.7,1.047,671701.5,671701.5,2851,0,0,0,L,1122011218,0,124.04,124.72,0002,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059528,1897453.00
04/24/2017 14:45,2,7.727,ACTIVE,213.51,354.97,59.970,1493059504,"274151322000095","219011344069620",30.26,34.80,0,327.92,406.97,236.6,226.5,0.924,980371.6,980371.6,2848,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059529,1897454.00
04/24/2017 14:45,2,7.783,ACTIVE,220.06,363.09,59.959,1493059504,"201051344000988","219011344069620",19.62,17.50,0,324.62,407.87,154.8,147.5,0.694,610683.6,610683.6,2859,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059530,1897455.00
04/24/2017 14:45,2,7.830,ACTIVE,218.48,368.50,59.970,1493059504,"201051344001025","219011344069620",30.16,21.30,0,331.83,423.81,239.1,228.9,1.052,675534.6,675534.6,2856,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059531,1897456.00
04/24/2017 14:45,2,7.562,ALERT,220.06,367.60,59.975,1493059504,"201051344000458","219011344069620",30.61,22.80,0,303.58,435.23,234.4,224.4,1.092,683890.6,683890.6,2848,0,0,0,L,1122011218,0,125.17,125.17,0002,18,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059533,1897457.00
04/24/2017 14:45,2,7.604,ALERT,220.52,368.50,59.965,1493059504,"201051344000853","219011344069620",30.16,20.00,0,301.47,429.22,232.0,222.0,1.074,684332.0,684332.0,2854,0,0,0,L,1122011218,0,125.40,125.17,0002,18,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059535,1897458.00
04/24/2017 14:45,2,7.531,ALERT,216.90,365.49,59.959,1493059504,"201051344000685","219011344069620",30.71,19.50,0,300.87,427.71,234.2,224.2,1.114,676294.2,676294.2,2859,0,0,0,L,1122011218,0,124.72,122.91,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059537,1897459.00
04/24/2017 14:45,2,7.486,ALERT,218.26,367.00,59.965,1493059504,"201051344000917","219011344069620",30.24,21.50,0,287.35,428.61,229.1,219.2,1.065,672916.1,672916.1,2856,0,0,0,L,1122011218,0,124.72,124.04,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059539,1897460.00
04/24/2017 14:45,2,7.375,ALERT,217.13,368.20,59.965,1493059504,"201051344001145","219011344069620",30.83,18.30,0,301.77,430.72,230.2,220.3,1.043,680753.8,680753.8,2854,0,0,0,L,1122011218,0,124.27,123.36,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059540,1897461.00
04/24/2017 14:45,2,7.391,ACTIVE,218.48,367.90,59.996,1493059504,"201051344000651","219011344069620",30.36,22.00,0,333.63,422.60,227.2,217.4,1.039,669542.7,669542.7,2853,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059541,1897462.00
04/24/2017 14:45,2,6.752,ACTIVE,213.74,377.22,59.970,1493059504,"274151322000088","219011344069620",29.56,28.30,0,329.13,398.26,202.1,193.2,0.760,890115.9,890115.9,2844,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059542,1897463.00
04/24/2017 14:45,2,0.266,ALERT,214.87,496.84,59.975,1493059504,"274151322000068","219011344069620",47.73,20.70,0,299.67,524.80,13.1,10.7,0.066,766860.2,766860.2,2919,0,0,0,L,1151911521,0,123.14,123.59,0001,20,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059544,1897464.00
04/24/2017 14:45,2,7.256,ACTIVE,218.03,364.29,59.970,1493059504,"201051344001135","219011344069620",30.20,21.80,0,333.03,424.41,221.9,212.2,1.021,665179.4,665179.4,2851,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059545,1897465.00
04/24/2017 14:45,2,7.275,ALERT,217.58,366.10,59.986,1493059504,"201051344000594","219011344069620",30.71,20.70,0,301.77,429.82,226.3,216.5,1.030,685791.8,685791.8,2853,0,0,0,L,1122011218,0,123.81,123.81,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059547,1897466.00
04/24/2017 14:45,2,7.418,ALERT,218.26,364.59,59.928,1493059504,"201051344001203","219011344069620",30.08,23.00,0,274.42,423.81,226.0,216.2,1.056,673894.6,673894.6,2855,0,0,0,L,1122011218,0,125.40,123.59,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059549,1897467.00
04/24/2017 14:45,2,6.961,ACTIVE,213.74,374.81,59.970,1493059504,"274151322000054","219011344069620",28.51,29.30,0,328.52,397.96,200.8,191.9,0.760,908219.0,908219.0,2839,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059549,1897468.00
04/24/2017 14:45,2,7.398,ALERT,218.48,364.89,59.965,1493059504,"201051344000867","219011344069620",29.96,21.80,0,301.77,423.20,224.4,214.6,1.008,670640.6,670640.6,2857,0,0,0,L,1122011218,0,124.49,124.27,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059551,1897469.00
04/24/2017 14:45,2,7.295,ALERT,218.26,366.70,59.970,1493059504,"201051344001093","219011344069620",30.59,20.70,0,282.84,424.11,225.8,216.1,1.016,672724.9,672724.9,2852,0,0,0,L,1122011218,0,124.72,123.81,0002,19,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059553,1897470.00
04/24/2017 14:45,2,7.457,ACTIVE,219.39,367.30,59.975,1493059504,"201051344000900","219011344069620",30.20,21.00,0,333.93,423.20,228.1,218.2,1.025,691849.9,691849.9,2859,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059554,1897471.00
04/24/2017 14:45,2,7.449,ACTIVE,219.39,370.30,59.975,1493059504,"201051344000648","219011344069620",30.14,21.50,0,333.93,424.41,227.2,217.4,1.065,681272.1,681272.1,2854,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059555,1897472.00
04/24/2017 14:45,2,7.500,ACTIVE,219.84,368.20,59.975,1493059504,"201051344000569","219011344069620",30.22,21.00,0,320.71,452.36,229.5,219.6,1.052,694172.2,694172.2,2849,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059556,1897473.00
04/24/2017 14:45,2,7.586,ALERT,220.06,367.60,60.007,1493059504,"201051344000983","219011344069620",30.16,21.00,0,303.28,427.71,231.5,221.5,1.078,684819.4,684819.4,2853,0,0,0,L,1122011218,0,124.94,124.94,0002,18,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059558,1897474.00
04/24/2017 14:45,2,7.652,ACTIVE,220.29,370.30,60.007,1493059504,"201051344001158","219011344069620",30.32,19.30,0,329.43,428.61,234.8,224.7,1.065,670498.3,670498.3,2855,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059558,1897475.00
04/24/2017 14:45,2,7.564,ACTIVE,220.06,370.00,59.975,1493059504,"201051344000576","219011344069620",30.24,21.00,0,334.54,428.31,231.7,221.7,1.056,684655.0,684655.0,2857,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059559,1897476.00
04/24/2017 14:45,2,7.238,ACTIVE,214.19,367.30,59.970,1493059504,"274151322000087","219011344069620",29.30,40.80,0,327.62,397.35,214.6,205.2,0.813,880301.0,880301.0,2886,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493059560,1897477.00
04/24/2017 15:00,2,7.938,ACTIVE,220.74,370.60,59.959,1493060403,"201051344000645","219011344069620",29.28,24.80,0,334.54,427.41,235.3,225.2,1.047,683841.3,683841.3,2852,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060404,1897478.00
04/24/2017 15:00,2,7.367,ALERT,214.41,359.78,59.954,1493060403,"274151322000085","219011344069620",27.45,32.40,0,299.07,398.56,204.7,195.6,0.773,905263.8,905263.8,2841,0,0,0,L,1151911521,0,123.59,123.59,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060406,1897479.00
04/24/2017 15:00,2,7.785,ACTIVE,219.61,367.90,59.954,1493060403,"201051344000633","219011344069620",29.80,22.30,0,333.33,422.90,234.9,224.8,1.105,670227.9,670227.9,2862,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060407,1897480.00
04/24/2017 15:00,2,7.803,ACTIVE,220.97,370.30,59.975,1493060403,"201051344000469","219011344069620",29.44,19.00,0,335.14,428.91,232.5,222.5,1.065,673198.3,673198.3,2852,0,0,0,L,1122011218,0,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060408,1897481.00
04/24/2017 15:00,2,7.707,ACTIVE,218.26,368.50,59.954,1493060403,"201051344000646","219011344069620",30.04,21.30,0,331.83,427.71,234.6,224.5,1.100,666779.1,666779.1,2855,0,0,0,L,1122011218,0,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060409,1897482.00
04/24/2017 15:00,2,7.340,ALERT,214.87,357.38,59.959,1493060403,"274151322000052","219011344069620",29.62,32.60,0,299.07,415.99,220.1,210.5,0.866,938222.5,938222.5,2845,0,0,0,L,1151911521,0,122.91,123.81,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060411,1897483.00
04/24/2017 15:00,2,7.865,ACTIVE,219.61,367.90,59.970,1493060403,"201051344000585","219011344069620",29.58,22.00,0,332.73,426.81,235.6,225.5,1.074,677957.3,677957.3,2855,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060412,1897484.00
04/24/2017 15:00,2,7.650,ACTIVE,218.03,367.90,60.002,1493060403,"201051344001230","219011344069620",29.90,21.30,0,331.53,428.31,231.6,221.6,1.039,671173.8,671173.8,2859,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060413,1897485.00
04/24/2017 15:00,2,7.682,ACTIVE,219.61,368.50,59.975,1493060403,"201051344000582","219011344069620",29.76,24.30,0,332.43,429.52,231.5,221.5,1.039,661102.1,661102.1,2847,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060414,1897486.00
04/24/2017 15:00,2,7.574,ACTIVE,218.26,365.80,59.996,1493060403,"201051344000955","219011344069620",30.61,22.50,0,333.63,430.42,234.6,224.5,1.096,679565.0,679565.0,2853,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060414,1897487.00
04/24/2017 15:00,2,4.963,ALERT,214.64,430.12,59.959,1493060403,"274151322000094","219011344069620",39.72,24.30,0,299.37,525.40,199.1,190.2,0.760,766503.7,766503.7,2926,0,0,0,L,1151911521,0,123.14,124.04,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060416,1897488.00
04/24/2017 15:00,2,7.789,ACTIVE,221.19,370.00,59.959,1493060403,"201051344000579","219011344069620",30.40,20.70,0,335.74,431.32,239.7,229.4,1.092,690726.1,690726.1,2854,0,0,0,L,1122011218,0,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060417,1897489.00
04/24/2017 15:00,2,7.916,ACTIVE,218.26,369.40,59.965,1493060403,"201051344000890","219011344069620",29.66,21.50,0,333.93,426.21,237.6,227.4,1.078,673383.7,673383.7,2853,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060418,1897490.00
04/24/2017 15:00,2,7.826,ACTIVE,218.93,369.10,59.981,1493060403,"201051344000438","219011344069620",30.40,22.00,0,334.24,429.22,240.9,230.6,1.114,676301.0,676301.0,2849,0,0,0,L,1122011218,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060419,1897491.00
04/24/2017 15:00,2,7.822,ACTIVE,218.48,359.48,59.959,1493060403,"201051344000417","219011344069620",19.44,18.70,0,337.54,402.16,154.1,146.8,0.703,635702.6,635702.6,2872,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060420,1897492.00
04/24/2017 15:00,2,7.373,ACTIVE,214.41,380.82,59.959,1493060403,"274151322000083","219011344069620",29.82,33.50,0,327.62,401.86,222.7,213.0,0.893,928695.0,928695.0,2847,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060421,1897493.00
04/24/2017 15:00,2,7.855,ALERT,215.54,370.30,59.959,1493060403,"274151322000076","219011344069620",30.18,34.00,0,298.77,428.31,240.0,229.7,0.937,990003.6,990003.6,2842,0,0,0,L,1151911521,0,123.59,124.04,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060423,1897494.00
04/24/2017 15:00,2,7.930,ACTIVE,219.39,366.10,59.975,1493060403,"201051344000868","219011344069620",29.68,21.30,0,333.63,423.81,238.1,227.9,1.083,671757.9,671757.9,2853,0,0,0,L,1122011218,0,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060424,1897495.00
04/24/2017 15:00,2,7.893,ACTIVE,214.64,355.88,59.986,1493060403,"274151322000095","219011344069620",30.30,38.00,0,324.02,406.37,242.0,231.6,0.915,980428.6,980428.6,2849,0,0,0,L,1151911521,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060425,1897496.00
04/24/2017 15:00,2,8.111,ACTIVE,220.97,362.49,59.954,1493060403,"201051344000988","219011344069620",19.38,18.70,0,338.44,407.27,159.3,151.8,0.725,610720.8,610720.8,2860,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060426,1897497.00
04/24/2017 15:00,2,8.180,ACTIVE,219.61,369.70,59.959,1493060403,"201051344001025","219011344069620",29.90,23.00,0,333.03,426.81,247.5,237.0,1.096,675592.2,675592.2,2857,0,0,0,L,1122011218,0,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060426,1897498.00
04/24/2017 15:00,2,8.127,ACTIVE,221.19,370.60,59.959,1493060403,"201051344000458","219011344069620",29.78,23.80,0,335.74,428.31,245.1,234.7,1.131,683947.4,683947.4,2850,0,0,0,L,1122011218,0,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060427,1897499.00
04/24/2017 15:00,2,8.162,ACTIVE,221.42,371.81,59.959,1493060403,"201051344000853","219011344069620",29.66,20.70,0,336.94,429.22,245.0,234.5,1.114,684388.7,684388.7,2856,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060428,1897500.00
04/24/2017 15:00,2,8.184,ACTIVE,218.26,373.61,59.981,1493060403,"201051344000685","219011344069620",30.30,21.80,0,333.33,429.52,250.9,240.3,1.171,676351.9,676351.9,2861,0,0,0,L,1122011218,0,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060429,1897501.00
04/24/2017 15:00,2,8.201,ACTIVE,219.61,370.30,59.938,1493060403,"201051344000917","219011344069620",29.90,23.00,0,333.03,427.71,248.2,237.7,1.149,672973.3,672973.3,2858,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060430,1897502.00
04/24/2017 15:00,2,8.107,ACTIVE,218.26,371.21,59.949,1493060403,"201051344001145","219011344069620",30.55,20.30,0,333.03,431.32,250.7,240.1,1.136,680811.3,680811.3,2856,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060431,1897503.00
04/24/2017 15:00,2,8.217,ACTIVE,220.06,370.90,59.944,1493060403,"201051344000651","219011344069620",29.96,24.00,0,333.63,427.11,249.2,238.6,1.127,669600.0,669600.0,2854,0,0,0,L,1122011218,0,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060432,1897504.00
04/24/2017 15:00,2,7.686,ALERT,214.64,355.58,59.954,1493060403,"274151322000088","219011344069620",28.77,29.30,0,296.36,400.06,223.8,214.1,0.831,890167.3,890167.3,2845,0,0,0,L,1151911521,0,123.81,123.36,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060434,1897505.00
04/24/2017 15:00,2,0.275,ALERT,215.77,494.14,59.954,1493060403,"274151322000068","219011344069620",47.65,20.00,0,384.43,524.80,13.2,10.9,0.057,766862.8,766862.8,2921,0,0,0,L,1151911521,0,124.04,124.04,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060436,1897506.00
04/24/2017 15:00,2,8.199,ACTIVE,219.84,371.21,59.949,1493060403,"201051344001135","219011344069620",29.80,22.50,0,333.93,427.11,247.5,236.9,1.123,665236.3,665236.3,2852,0,0,0,L,1122011218,0,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060437,1897507.00
04/24/2017 15:00,2,8.230,ACTIVE,218.93,368.50,59.959,1493060403,"201051344000594","219011344069620",30.10,22.30,0,333.03,431.32,250.8,240.1,1.131,685849.3,685849.3,2855,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060438,1897508.00
04/24/2017 15:00,2,8.127,ACTIVE,220.06,369.70,59.949,1493060403,"201051344001203","219011344069620",30.00,24.30,0,334.24,427.41,246.8,236.3,1.131,673951.6,673951.6,2857,0,0,0,L,1122011218,0,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060439,1897509.00
04/24/2017 15:00,2,7.621,ACTIVE,215.09,371.51,59.949,1493060403,"274151322000054","219011344069620",28.17,31.00,0,329.13,399.46,217.4,207.9,0.822,908269.4,908269.4,2840,0,0,0,L,1151911521,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060440,1897510.00
04/24/2017 15:00,2,8.074,ACTIVE,219.84,369.40,59.944,1493060403,"201051344000867","219011344069620",29.54,23.80,0,333.63,423.20,241.4,231.1,1.078,670696.7,670696.7,2859,0,0,0,L,1122011218,0,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060441,1897511.00
04/24/2017 15:00,2,7.975,ACTIVE,219.61,370.00,59.938,1493060403,"201051344001093","219011344069620",29.94,21.80,0,333.03,427.41,241.6,231.3,1.083,672781.2,672781.2,2854,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060441,1897512.00
04/24/2017 15:00,2,7.939,ACTIVE,220.52,369.10,59.954,1493060403,"201051344000900","219011344069620",29.94,22.80,0,333.33,428.91,240.7,230.4,1.074,691906.2,691906.2,2860,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060442,1897513.00
04/24/2017 15:00,2,7.797,ACTIVE,220.29,368.80,59.959,1493060403,"201051344000648","219011344069620",30.08,23.00,0,333.93,428.61,237.3,227.1,1.074,681327.9,681327.9,2855,0,0,0,L,1122011218,0,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060443,1897514.00
04/24/2017 15:00,2,7.916,ACTIVE,220.74,368.80,59.959,1493060403,"201051344000569","219011344069620",29.68,21.80,0,334.54,428.31,237.7,227.5,1.078,694228.2,694228.2,2850,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060444,1897515.00
04/24/2017 15:00,2,7.832,ACTIVE,220.97,368.50,59.949,1493060403,"201051344000983","219011344069620",30.12,22.50,0,334.24,428.61,238.8,228.6,1.105,684875.6,684875.6,2855,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060445,1897516.00
04/24/2017 15:00,2,7.938,ACTIVE,221.19,370.90,59.959,1493060403,"201051344001158","219011344069620",29.94,20.70,0,335.44,428.91,240.5,230.2,1.087,670554.6,670554.6,2856,0,0,0,L,1122011218,0,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060446,1897517.00
04/24/2017 15:00,2,7.951,ACTIVE,221.19,370.60,59.959,1493060403,"201051344000576","219011344069620",29.56,22.80,0,336.04,429.22,237.9,227.7,1.083,684710.7,684710.7,2858,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060447,1897518.00
04/24/2017 15:00,2,7.521,ALERT,215.09,354.97,59.954,1493060403,"274151322000087","219011344069620",28.98,43.20,0,296.96,409.98,220.6,211.0,0.826,880352.4,880352.4,2887,0,0,0,L,1151911521,0,123.59,123.81,0002,31,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493060449,1897519.00
04/24/2017 15:15,2,6.627,ACTIVE,219.16,363.39,59.975,1493061303,"201051344000645","219011344069620",30.24,24.30,0,336.04,427.11,202.8,193.8,0.915,683893.3,683893.3,2853,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061304,1897520.00
04/24/2017 15:15,2,6.242,ACTIVE,213.96,355.58,59.975,1493061303,"274151322000085","219011344069620",28.11,31.80,0,330.93,394.95,177.7,169.6,0.676,905309.2,905309.2,2843,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061305,1897521.00
04/24/2017 15:15,2,6.471,ACTIVE,218.26,365.49,59.954,1493061303,"201051344000633","219011344069620",30.55,21.50,0,334.84,426.51,200.1,191.2,0.955,670280.3,670280.3,2863,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061306,1897522.00
04/24/2017 15:15,2,6.340,ACTIVE,219.39,366.10,59.944,1493061303,"201051344000469","219011344069620",30.55,19.50,0,335.44,428.61,196.1,187.3,0.910,673250.3,673250.3,2853,0,0,0,L,1122011218,0,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061307,1897523.00
04/24/2017 15:15,2,6.361,ACTIVE,216.90,361.59,59.970,1493061303,"201051344000646","219011344069620",30.32,20.30,0,333.63,425.01,195.2,186.5,0.915,666831.7,666831.7,2856,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061308,1897524.00
04/24/2017 15:15,2,5.949,ACTIVE,213.96,359.18,59.922,1493061303,"274151322000052","219011344069620",30.16,30.80,0,329.43,400.06,181.6,173.3,0.720,938272.0,938272.0,2847,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061309,1897525.00
04/24/2017 15:15,2,6.268,ACTIVE,217.80,361.89,59.975,1493061303,"201051344000585","219011344069620",30.24,21.00,0,333.93,425.01,191.8,183.2,0.893,678010.5,678010.5,2856,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061310,1897526.00
04/24/2017 15:15,2,6.018,ACTIVE,216.22,359.48,59.975,1493061303,"201051344001230","219011344069620",30.42,20.30,0,331.83,424.11,185.2,176.8,0.857,671226.0,671226.0,2860,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061311,1897527.00
04/24/2017 15:15,2,5.932,ACTIVE,217.80,361.59,59.965,1493061303,"201051344000582","219011344069620",30.43,23.30,0,333.93,428.91,182.9,174.6,0.835,661154.3,661154.3,2848,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061312,1897528.00
04/24/2017 15:15,2,5.812,ACTIVE,216.45,359.48,59.975,1493061303,"201051344000955","219011344069620",30.81,22.50,0,333.33,423.20,181.3,173.0,0.857,679617.7,679617.7,2854,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061313,1897529.00
04/24/2017 15:15,2,3.822,ACTIVE,213.74,430.42,59.965,1493061303,"274151322000094","219011344069620",39.92,27.50,0,411.78,477.31,153.8,146.6,0.597,766548.5,766548.5,2928,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061314,1897530.00
04/24/2017 15:15,2,5.834,ACTIVE,218.48,359.78,60.007,1493061303,"201051344000579","219011344069620",30.67,20.00,0,335.74,428.61,181.2,173.0,0.840,690779.1,690779.1,2855,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061315,1897531.00
04/24/2017 15:15,2,5.828,ACTIVE,216.22,359.78,59.981,1493061303,"201051344000890","219011344069620",30.45,21.00,0,332.73,424.11,179.7,171.6,0.818,673436.2,673436.2,2854,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061315,1897532.00
04/24/2017 15:15,2,5.812,ACTIVE,216.90,360.99,59.975,1493061303,"201051344000438","219011344069620",30.85,22.00,0,334.24,423.81,181.6,173.4,0.835,676353.9,676353.9,2850,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061316,1897533.00
04/24/2017 15:15,2,5.756,ACTIVE,216.67,353.17,59.959,1493061303,"201051344000417","219011344069620",19.98,18.70,0,337.24,397.96,116.5,110.5,0.544,635736.4,635736.4,2873,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061317,1897534.00
04/24/2017 15:15,2,5.518,ACTIVE,213.51,352.57,59.970,1493061303,"274151322000083","219011344069620",30.02,32.80,0,328.82,399.16,167.7,160.0,0.672,928744.1,928744.1,2848,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061318,1897535.00
04/24/2017 15:15,2,5.730,ACTIVE,214.41,360.99,59.954,1493061303,"274151322000076","219011344069620",30.63,32.20,0,331.23,406.67,177.8,169.7,0.703,990056.2,990056.2,2844,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061319,1897536.00
04/24/2017 15:15,2,5.688,ACTIVE,216.90,358.88,59.965,1493061303,"201051344000868","219011344069620",30.08,20.70,0,334.24,422.60,173.2,165.2,0.791,671809.5,671809.5,2854,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061320,1897537.00
04/24/2017 15:15,2,5.701,ACTIVE,213.74,359.48,59.949,1493061303,"274151322000095","219011344069620",30.47,38.20,0,327.92,401.56,175.9,167.9,0.663,980480.9,980480.9,2850,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061321,1897538.00
04/24/2017 15:15,2,5.750,ACTIVE,218.48,356.18,59.970,1493061303,"201051344000988","219011344069620",19.78,18.70,0,338.14,403.67,115.2,109.2,0.530,610754.8,610754.8,2861,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061322,1897539.00
04/24/2017 15:15,2,5.768,ACTIVE,217.35,359.78,59.970,1493061303,"201051344001025","219011344069620",30.36,22.50,0,334.24,422.90,177.4,169.3,0.800,675645.0,675645.0,2858,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061323,1897540.00
04/24/2017 15:15,2,5.650,ACTIVE,218.26,359.48,59.954,1493061303,"201051344000458","219011344069620",30.71,23.50,0,336.64,428.01,175.8,167.7,0.853,683999.4,683999.4,2851,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061324,1897541.00
04/24/2017 15:15,2,5.717,ACTIVE,218.93,360.69,59.959,1493061303,"201051344000853","219011344069620",30.42,21.30,0,337.54,427.71,176.0,168.0,0.822,684440.5,684440.5,2857,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061325,1897542.00
04/24/2017 15:15,2,5.781,ACTIVE,216.45,360.08,59.959,1493061303,"201051344000685","219011344069620",30.55,21.00,0,333.93,423.81,178.8,170.6,0.857,676404.8,676404.8,2862,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061326,1897543.00
04/24/2017 15:15,2,5.801,ACTIVE,217.58,360.99,59.928,1493061303,"201051344000917","219011344069620",30.32,23.30,0,333.93,422.30,178.1,169.9,0.826,673025.7,673025.7,2859,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061327,1897544.00
04/24/2017 15:15,2,5.756,ACTIVE,216.45,360.08,59.922,1493061303,"201051344001145","219011344069620",30.87,19.00,0,334.24,424.11,180.0,171.8,0.826,680864.1,680864.1,2857,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061327,1897545.00
04/24/2017 15:15,2,5.811,ACTIVE,217.58,360.08,59.949,1493061303,"201051344000651","219011344069620",30.67,23.50,0,335.44,426.51,180.4,172.2,0.822,669652.6,669652.6,2855,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061328,1897546.00
