ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 15:15,2,5.459,ACTIVE,213.51,364.89,59.944,1493061303,"274151322000088","219011344069620",29.68,28.80,0,329.73,397.35,164.1,156.4,0.619,890214.4,890214.4,2847,0,0,0,L,1151911521,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061329,1897547.00
04/24/2017 15:15,2,3.848,ACTIVE,214.64,443.04,59.954,1493061303,"274151322000068","219011344069620",40.06,25.30,0,412.98,507.66,156.8,149.4,0.605,766887.4,766887.4,2923,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061330,1897548.00
04/24/2017 15:15,2,5.967,ACTIVE,217.35,360.38,59.959,1493061303,"201051344001135","219011344069620",30.59,22.50,0,333.93,424.11,184.8,176.4,0.857,665288.1,665288.1,2853,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061331,1897549.00
04/24/2017 15:15,2,6.152,ACTIVE,216.90,360.38,59.959,1493061303,"201051344000594","219011344069620",30.53,21.80,0,332.73,424.11,190.2,181.7,0.871,685901.8,685901.8,2856,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061332,1897550.00
04/24/2017 15:15,2,6.191,ACTIVE,218.03,361.89,59.965,1493061303,"201051344001203","219011344069620",30.14,23.50,0,335.44,426.81,189.0,180.5,0.879,674003.5,674003.5,2858,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061333,1897551.00
04/24/2017 15:15,2,5.854,ACTIVE,213.96,353.77,59.949,1493061303,"274151322000054","219011344069620",28.47,31.00,0,330.33,397.35,168.5,160.7,0.632,908315.3,908315.3,2841,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061334,1897552.00
04/24/2017 15:15,2,6.160,ACTIVE,217.80,360.38,59.949,1493061303,"201051344000867","219011344069620",30.47,22.50,0,333.33,422.30,190.1,181.6,0.862,670747.8,670747.8,2860,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061335,1897553.00
04/24/2017 15:15,2,6.271,ACTIVE,217.80,360.99,59.965,1493061303,"201051344001093","219011344069620",30.14,21.00,0,333.93,426.81,191.4,182.8,0.871,672832.4,672832.4,2855,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061336,1897554.00
04/24/2017 15:15,2,6.496,ACTIVE,218.93,364.59,59.959,1493061303,"201051344000900","219011344069620",30.40,22.50,0,334.24,428.01,200.0,191.1,0.906,691957.5,691957.5,2861,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061337,1897555.00
04/24/2017 15:15,2,6.568,ACTIVE,218.93,363.69,59.965,1493061303,"201051344000648","219011344069620",30.65,21.50,0,335.14,428.01,203.9,194.9,0.955,681378.8,681378.8,2856,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061338,1897556.00
04/24/2017 15:15,2,6.791,ACTIVE,219.61,365.49,59.959,1493061303,"201051344000569","219011344069620",30.47,21.50,0,335.74,428.01,209.6,200.4,0.968,694279.4,694279.4,2851,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061338,1897557.00
04/24/2017 15:15,2,6.979,ACTIVE,219.84,366.40,59.959,1493061303,"201051344000983","219011344069620",30.18,22.00,0,335.74,428.61,213.2,203.9,0.990,684926.9,684926.9,2856,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061339,1897558.00
04/24/2017 15:15,2,7.023,ACTIVE,220.06,367.00,59.954,1493061303,"201051344001158","219011344069620",30.30,19.50,0,333.93,428.91,215.6,206.1,0.990,670606.0,670606.0,2857,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061340,1897559.00
04/24/2017 15:15,2,7.076,ACTIVE,220.06,367.90,59.949,1493061303,"201051344000576","219011344069620",30.36,23.30,0,336.64,428.61,217.4,207.9,0.994,684761.4,684761.4,2859,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061341,1897560.00
04/24/2017 15:15,2,6.760,ACTIVE,214.64,352.27,59.954,1493061303,"274151322000087","219011344069620",29.68,41.50,0,330.03,396.45,203.2,194.2,0.765,880399.4,880399.4,2889,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493061342,1897561.00
04/24/2017 15:30,2,6.959,ACTIVE,219.84,366.70,59.959,1493062203,"201051344000645","219011344069620",30.18,24.50,0,335.44,428.01,212.7,203.3,0.959,683942.3,683942.3,2854,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062204,1897562.00
04/24/2017 15:30,2,6.494,ACTIVE,215.09,358.58,59.975,1493062203,"274151322000085","219011344069620",28.35,31.80,0,330.33,396.15,186.4,178.0,0.707,905352.2,905352.2,2844,0,0,0,L,1151911521,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062205,1897563.00
04/24/2017 15:30,2,6.684,ACTIVE,218.93,366.40,59.975,1493062203,"201051344000633","219011344069620",30.63,21.30,0,333.93,427.41,207.3,198.2,0.981,670329.5,670329.5,2864,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062206,1897564.00
04/24/2017 15:30,2,6.588,ACTIVE,220.29,366.70,59.965,1493062203,"201051344000469","219011344069620",30.43,19.30,0,335.44,428.61,203.0,194.0,0.928,673299.2,673299.2,2854,0,0,0,L,1122011218,0,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062207,1897565.00
04/24/2017 15:30,2,6.545,ACTIVE,217.58,364.29,59.965,1493062203,"201051344000646","219011344069620",30.69,19.80,0,333.63,424.71,203.4,194.4,0.955,666881.0,666881.0,2857,0,0,0,L,1122011218,0,124.72,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062208,1897566.00
04/24/2017 15:30,2,6.178,ACTIVE,214.64,355.28,59.965,1493062203,"274151322000052","219011344069620",30.14,31.00,0,328.82,399.76,188.5,180.0,0.738,938318.4,938318.4,2848,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062208,1897567.00
04/24/2017 15:30,2,6.586,ACTIVE,218.48,365.49,59.959,1493062203,"201051344000585","219011344069620",30.34,21.30,0,333.63,422.00,202.2,193.2,0.919,678060.7,678060.7,2857,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062209,1897568.00
04/24/2017 15:30,2,6.400,ACTIVE,217.13,361.29,59.986,1493062203,"201051344001230","219011344069620",30.59,20.00,0,330.63,425.61,198.2,189.4,0.910,671275.4,671275.4,2861,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062210,1897569.00
04/24/2017 15:30,2,6.443,ACTIVE,218.71,363.69,59.965,1493062203,"201051344000582","219011344069620",30.38,23.30,0,332.73,426.81,198.2,189.3,0.902,661203.6,661203.6,2849,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062211,1897570.00
04/24/2017 15:30,2,6.436,ACTIVE,217.35,361.89,59.975,1493062203,"201051344000955","219011344069620",30.65,22.30,0,333.33,425.91,199.8,190.9,0.937,679667.3,679667.3,2855,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062212,1897571.00
04/24/2017 15:30,2,3.939,ALERT,214.41,451.46,59.959,1493062203,"274151322000094","219011344069620",42.34,29.00,0,299.97,527.20,168.8,161.0,0.645,766585.8,766585.8,2929,0,0,0,L,1151911521,0,122.68,123.81,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062214,1897572.00
04/24/2017 15:30,2,6.426,ACTIVE,220.06,367.30,59.949,1493062203,"201051344000579","219011344069620",30.99,19.50,0,336.94,429.52,201.6,192.6,0.924,690829.0,690829.0,2856,0,0,0,L,1122011218,0,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062215,1897573.00
04/24/2017 15:30,2,6.549,ACTIVE,217.13,361.89,59.965,1493062203,"201051344000890","219011344069620",30.38,21.00,0,334.84,424.71,201.4,192.5,0.902,673485.9,673485.9,2855,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062216,1897574.00
04/24/2017 15:30,2,6.451,ACTIVE,218.26,363.39,59.965,1493062203,"201051344000438","219011344069620",30.99,21.00,0,334.24,425.61,202.3,193.3,0.919,676403.9,676403.9,2851,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062217,1897575.00
04/24/2017 15:30,2,6.428,ACTIVE,217.58,355.88,59.965,1493062203,"201051344000417","219011344069620",19.92,18.00,0,337.54,398.56,129.7,123.2,0.605,635768.4,635768.4,2874,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062218,1897576.00
04/24/2017 15:30,2,6.146,ACTIVE,214.41,364.89,59.970,1493062203,"274151322000083","219011344069620",29.84,32.60,0,328.52,399.46,185.7,177.3,0.742,928790.5,928790.5,2849,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062219,1897577.00
04/24/2017 15:30,2,6.432,ACTIVE,216.00,357.38,59.970,1493062203,"274151322000076","219011344069620",30.47,32.00,0,331.23,403.67,198.4,189.6,0.769,990105.8,990105.8,2845,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062219,1897578.00
04/24/2017 15:30,2,6.389,ACTIVE,218.48,361.29,59.959,1493062203,"201051344000868","219011344069620",30.04,20.30,0,333.63,422.90,194.3,185.6,0.884,671858.4,671858.4,2855,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062221,1897579.00
04/24/2017 15:30,2,6.424,ACTIVE,214.41,355.58,59.959,1493062203,"274151322000095","219011344069620",30.32,36.80,0,328.22,402.16,197.1,188.3,0.738,980530.5,980530.5,2851,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062222,1897580.00
04/24/2017 15:30,2,6.389,ACTIVE,219.61,359.48,59.959,1493062203,"201051344000988","219011344069620",19.84,18.30,0,338.14,404.27,128.4,122.0,0.579,610787.1,610787.1,2862,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062222,1897581.00
04/24/2017 15:30,2,6.506,ACTIVE,218.03,361.29,59.981,1493062203,"201051344001025","219011344069620",30.26,22.30,0,333.33,423.20,199.2,190.3,0.893,675695.1,675695.1,2859,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062223,1897582.00
04/24/2017 15:30,2,6.369,ACTIVE,219.61,364.59,59.959,1493062203,"201051344000458","219011344069620",30.40,22.80,0,336.64,428.31,196.1,187.4,0.928,684048.9,684048.9,2852,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062224,1897583.00
04/24/2017 15:30,2,6.447,ACTIVE,220.29,366.70,59.975,1493062203,"201051344000853","219011344069620",30.12,20.30,0,335.44,428.61,196.7,187.9,0.910,684489.9,684489.9,2858,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062225,1897584.00
04/24/2017 15:30,2,6.410,ACTIVE,217.35,362.19,59.975,1493062203,"201051344000685","219011344069620",31.05,20.70,0,336.04,425.91,201.5,192.6,0.950,676455.0,676455.0,2863,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062226,1897585.00
04/24/2017 15:30,2,6.459,ACTIVE,218.48,361.29,59.959,1493062203,"201051344000917","219011344069620",30.55,22.80,0,333.93,422.60,199.8,190.9,0.928,673075.7,673075.7,2860,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062227,1897586.00
04/24/2017 15:30,2,6.373,ACTIVE,217.13,363.69,59.965,1493062203,"201051344001145","219011344069620",31.03,19.00,0,335.74,428.01,200.3,191.4,0.910,680914.3,680914.3,2858,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062228,1897587.00
04/24/2017 15:30,2,6.525,ACTIVE,218.71,364.29,60.007,1493062203,"201051344000651","219011344069620",30.20,23.50,0,333.33,422.00,199.6,190.7,0.910,669702.6,669702.6,2856,0,0,0,L,1122011218,0,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062229,1897588.00
04/24/2017 15:30,2,6.004,ACTIVE,214.87,349.26,59.970,1493062203,"274151322000088","219011344069620",29.40,28.50,0,329.73,397.96,178.6,170.5,0.672,890259.2,890259.2,2848,0,0,0,L,1151911521,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062230,1897589.00
04/24/2017 15:30,2,3.992,ALERT,215.54,445.75,59.970,1493062203,"274151322000068","219011344069620",41.73,25.50,0,300.57,525.10,170.5,162.7,0.650,766902.8,766902.8,2924,0,0,0,L,1151911521,0,123.81,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062232,1897590.00
04/24/2017 15:30,2,6.494,ACTIVE,218.48,362.19,59.965,1493062203,"201051344001135","219011344069620",30.47,23.00,0,333.93,423.50,200.4,191.5,0.915,665337.8,665337.8,2854,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062233,1897591.00
04/24/2017 15:30,2,6.316,ACTIVE,217.13,362.19,59.986,1493062203,"201051344000594","219011344069620",31.21,22.00,0,332.13,428.01,199.7,190.8,0.897,685952.1,685952.1,2857,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062234,1897592.00
04/24/2017 15:30,2,6.311,ACTIVE,218.26,362.19,60.007,1493062203,"201051344001203","219011344069620",30.45,23.50,0,333.93,423.20,194.5,185.8,0.884,674053.3,674053.3,2859,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062234,1897593.00
04/24/2017 15:30,2,5.779,ACTIVE,214.64,358.58,59.970,1493062203,"274151322000054","219011344069620",28.69,30.50,0,329.43,397.96,167.7,159.9,0.632,908359.4,908359.4,2842,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062235,1897594.00
04/24/2017 15:30,2,5.740,ACTIVE,218.03,361.59,59.970,1493062203,"201051344000867","219011344069620",30.45,22.30,0,333.93,422.90,177.0,168.9,0.791,670796.9,670796.9,2861,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062236,1897595.00
04/24/2017 15:30,2,5.574,ACTIVE,217.80,359.48,59.970,1493062203,"201051344001093","219011344069620",30.87,21.80,0,333.63,422.90,174.2,166.2,0.778,672881.5,672881.5,2856,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062237,1897596.00
04/24/2017 15:30,2,5.590,ACTIVE,218.48,360.38,59.938,1493062203,"201051344000900","219011344069620",30.18,22.30,0,335.14,428.61,170.8,163.0,0.778,692006.8,692006.8,2862,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062238,1897597.00
04/24/2017 15:30,2,5.543,ACTIVE,218.26,360.38,59.965,1493062203,"201051344000648","219011344069620",30.22,21.50,0,335.44,428.61,169.6,161.7,0.778,681427.7,681427.7,2857,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062239,1897598.00
04/24/2017 15:30,2,5.594,ACTIVE,218.71,360.69,59.975,1493062203,"201051344000569","219011344069620",30.28,22.00,0,334.84,428.31,171.6,163.7,0.804,694328.4,694328.4,2852,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062240,1897599.00
04/24/2017 15:30,2,5.633,ACTIVE,218.93,361.89,59.970,1493062203,"201051344000983","219011344069620",30.42,21.30,0,334.84,428.91,173.6,165.7,0.809,684976.2,684976.2,2857,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062241,1897600.00
04/24/2017 15:30,2,5.621,ACTIVE,218.93,360.99,59.975,1493062203,"201051344001158","219011344069620",30.61,19.00,0,335.14,429.22,174.3,166.4,0.804,670655.3,670655.3,2858,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062242,1897601.00
04/24/2017 15:30,2,5.551,ACTIVE,218.93,361.29,59.965,1493062203,"201051344000576","219011344069620",30.51,22.00,0,336.04,429.52,171.4,163.6,0.782,684810.1,684810.1,2860,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062243,1897602.00
04/24/2017 15:30,2,5.289,ACTIVE,214.64,350.77,59.975,1493062203,"274151322000087","219011344069620",29.76,41.30,0,328.52,400.96,159.4,151.9,0.597,880444.6,880444.6,2890,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493062244,1897603.00
04/24/2017 15:45,2,7.002,ACTIVE,220.29,367.30,59.965,1493063103,"201051344000645","219011344069620",30.30,23.80,0,336.34,427.71,214.7,205.3,0.972,683989.6,683989.6,2855,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063104,1897604.00
04/24/2017 15:45,2,6.578,ALERT,215.09,351.07,59.954,1493063103,"274151322000085","219011344069620",28.43,29.80,0,299.07,395.55,189.1,180.6,0.716,905393.9,905393.9,2845,0,0,0,L,1151911521,0,123.81,123.81,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063106,1897605.00
04/24/2017 15:45,2,6.949,ACTIVE,219.16,365.80,59.996,1493063103,"201051344000633","219011344069620",30.51,20.30,0,334.54,426.81,214.6,205.2,1.012,670377.3,670377.3,2865,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063107,1897606.00
04/24/2017 15:45,2,6.961,ACTIVE,220.52,368.50,59.981,1493063103,"201051344000469","219011344069620",30.16,18.70,0,336.04,428.61,212.5,203.2,0.981,673346.7,673346.7,2855,0,0,0,L,1122011218,0,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063108,1897607.00
04/24/2017 15:45,2,6.953,ALERT,218.26,366.10,59.970,1493063103,"201051344000646","219011344069620",30.69,19.80,0,303.88,426.21,215.9,206.4,1.008,666928.9,666928.9,2858,0,0,0,L,1122011218,0,124.94,124.04,0002,15,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063110,1897608.00
04/24/2017 15:45,2,6.578,ALERT,215.32,350.17,59.959,1493063103,"274151322000052","219011344069620",30.18,29.30,0,299.37,415.39,200.8,191.9,0.778,938363.3,938363.3,2849,0,0,0,L,1151911521,0,123.14,124.04,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063111,1897609.00
04/24/2017 15:45,2,7.287,ACTIVE,219.39,367.30,59.970,1493063103,"201051344000585","219011344069620",30.22,21.30,0,334.24,422.00,222.9,213.2,1.030,678109.7,678109.7,2858,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063112,1897610.00
04/24/2017 15:45,2,7.061,ACTIVE,217.58,363.99,59.970,1493063103,"201051344001230","219011344069620",30.69,19.80,0,332.13,424.41,219.4,209.8,1.012,671323.5,671323.5,2862,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063113,1897611.00
04/24/2017 15:45,2,7.076,ACTIVE,219.61,368.50,59.981,1493063103,"201051344000582","219011344069620",30.71,22.50,0,334.24,423.81,220.1,210.5,0.994,661251.7,661251.7,2850,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063114,1897612.00
04/24/2017 15:45,2,7.098,ACTIVE,218.03,366.70,60.034,1493063103,"201051344000955","219011344069620",30.75,22.30,0,332.73,423.50,221.1,211.4,1.034,679715.6,679715.6,2856,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063115,1897613.00
04/24/2017 15:45,2,4.484,ALERT,214.64,454.76,59.954,1493063103,"274151322000094","219011344069620",41.41,26.30,0,300.27,528.70,187.8,179.3,0.720,766609.1,766609.1,2931,0,0,0,L,1151911521,0,122.91,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063117,1897614.00
04/24/2017 15:45,2,7.115,ACTIVE,220.74,368.50,59.981,1493063103,"201051344000579","219011344069620",30.87,18.70,0,337.24,428.91,222.4,212.7,1.021,690877.6,690877.6,2857,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063118,1897615.00
04/24/2017 15:45,2,7.264,ACTIVE,217.80,364.59,59.970,1493063103,"201051344000890","219011344069620",30.34,20.30,0,333.63,424.11,223.1,213.4,0.981,673534.2,673534.2,2856,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063119,1897616.00
04/24/2017 15:45,2,7.213,ALERT,218.93,367.60,59.986,1493063103,"201051344000438","219011344069620",30.69,21.00,0,293.66,427.41,224.0,214.3,1.021,676452.5,676452.5,2852,0,0,0,L,1122011218,0,125.17,124.27,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063120,1897617.00
04/24/2017 15:45,2,7.164,ALERT,218.03,357.98,59.965,1493063103,"201051344000417","219011344069620",19.80,18.70,0,303.88,397.35,143.7,136.7,0.658,635799.6,635799.6,2875,0,0,0,L,1122011218,0,124.49,123.81,0002,14,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063122,1897618.00
04/24/2017 15:45,2,6.768,ACTIVE,214.64,378.72,59.986,1493063103,"274151322000083","219011344069620",29.96,30.80,0,328.22,398.86,205.2,196.1,0.813,928835.7,928835.7,2850,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063123,1897619.00
04/24/2017 15:45,2,7.082,ALERT,215.54,369.70,59.970,1493063103,"274151322000076","219011344069620",30.59,31.80,0,298.77,429.52,219.3,209.8,0.857,990154.1,990154.1,2846,0,0,0,L,1151911521,0,123.59,124.04,0002,20,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063125,1897620.00
04/24/2017 15:45,2,7.082,ACTIVE,218.93,366.10,59.981,1493063103,"201051344000868","219011344069620",30.24,19.80,0,334.24,422.60,216.7,207.2,0.959,671906.1,671906.1,2856,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063126,1897621.00
04/24/2017 15:45,2,7.182,ACTIVE,214.64,360.69,59.981,1493063103,"274151322000095","219011344069620",30.38,36.80,0,328.82,401.26,220.7,211.1,0.822,980578.9,980578.9,2852,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063127,1897622.00
04/24/2017 15:45,2,7.205,ACTIVE,220.29,361.29,59.981,1493063103,"201051344000988","219011344069620",19.70,18.30,0,338.14,403.07,143.8,136.9,0.658,610818.6,610818.6,2863,0,0,0,L,1122011218,0,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063128,1897623.00
04/24/2017 15:45,2,7.264,ACTIVE,219.16,369.10,59.981,1493063103,"201051344001025","219011344069620",30.45,21.50,0,334.24,422.90,224.0,214.3,1.003,675744.2,675744.2,2860,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063129,1897624.00
04/24/2017 15:45,2,7.053,ACTIVE,220.29,367.00,59.986,1493063103,"201051344000458","219011344069620",30.43,22.80,0,336.94,428.31,217.3,207.8,1.012,684097.1,684097.1,2853,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063130,1897625.00
04/24/2017 15:45,2,7.039,ACTIVE,220.74,369.10,59.981,1493063103,"201051344000853","219011344069620",30.32,20.30,0,338.14,428.01,216.2,206.7,0.994,684538.0,684538.0,2859,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063131,1897626.00
04/24/2017 15:45,2,7.139,ALERT,217.80,364.59,59.981,1493063103,"201051344000685","219011344069620",30.65,19.80,0,294.26,427.41,221.5,211.9,1.047,676504.0,676504.0,2864,0,0,0,L,1122011218,0,125.17,123.59,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063133,1897627.00
04/24/2017 15:45,2,7.064,ACTIVE,218.93,365.19,59.975,1493063103,"201051344000917","219011344069620",30.81,22.50,0,334.24,423.20,220.5,210.9,1.043,673124.5,673124.5,2861,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063134,1897628.00
04/24/2017 15:45,2,7.057,ACTIVE,217.80,364.59,59.975,1493063103,"201051344001145","219011344069620",31.11,18.70,0,334.54,424.71,222.2,212.6,1.003,680963.5,680963.5,2859,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063134,1897629.00
04/24/2017 15:45,2,7.168,ACTIVE,219.39,367.30,59.986,1493063103,"201051344000651","219011344069620",30.45,23.00,0,334.54,426.81,221.0,211.4,0.999,669751.7,669751.7,2857,0,0,0,L,1122011218,0,125.85,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063135,1897630.00
04/24/2017 15:45,2,6.592,ACTIVE,214.41,354.67,59.965,1493063103,"274151322000088","219011344069620",29.30,28.80,0,318.91,496.84,195.5,186.8,0.760,890302.9,890302.9,2849,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063136,1897631.00
04/24/2017 15:45,2,4.479,ALERT,215.54,445.45,59.970,1493063103,"274151322000068","219011344069620",41.19,26.80,0,379.62,534.72,186.1,177.7,0.694,766928.0,766928.0,2926,0,0,0,L,1151911521,0,123.81,124.04,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063138,1897632.00
04/24/2017 15:45,2,7.037,ALERT,218.71,367.00,59.954,1493063103,"201051344001135","219011344069620",30.22,22.80,0,299.07,426.81,215.5,206.0,0.986,665386.1,665386.1,2855,0,0,0,L,1122011218,0,125.17,124.04,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063140,1897633.00
04/24/2017 15:45,2,6.873,ACTIVE,218.26,365.19,59.981,1493063103,"201051344000594","219011344069620",30.81,21.30,0,333.33,423.50,214.3,205.0,0.968,686001.2,686001.2,2858,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063141,1897634.00
04/24/2017 15:45,2,6.891,ACTIVE,219.16,365.80,59.981,1493063103,"201051344001203","219011344069620",30.57,22.50,0,335.44,427.11,213.3,204.0,0.994,674102.0,674102.0,2860,0,0,0,L,1122011218,0,125.85,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063142,1897635.00
04/24/2017 15:45,2,6.475,ALERT,214.87,361.59,59.975,1493063103,"274151322000054","219011344069620",28.77,29.50,0,299.37,399.46,188.5,180.0,0.712,908402.4,908402.4,2843,0,0,0,L,1151911521,0,123.81,123.59,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063144,1897636.00
04/24/2017 15:45,2,6.787,ACTIVE,219.16,364.59,59.981,1493063103,"201051344000867","219011344069620",30.30,22.50,0,334.24,422.60,208.2,199.0,0.959,670844.9,670844.9,2862,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063145,1897637.00
04/24/2017 15:45,2,6.783,ACTIVE,218.93,369.70,59.981,1493063103,"201051344001093","219011344069620",30.49,20.30,0,333.93,422.60,209.3,200.1,0.941,672929.6,672929.6,2857,0,0,0,L,1122011218,0,125.17,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063145,1897638.00
04/24/2017 15:45,2,6.838,ACTIVE,219.61,365.49,59.975,1493063103,"201051344000900","219011344069620",30.20,21.80,0,334.84,428.91,209.2,199.9,0.950,692054.9,692054.9,2863,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063146,1897639.00
04/24/2017 15:45,2,6.746,ACTIVE,219.61,366.10,59.981,1493063103,"201051344000648","219011344069620",30.42,21.50,0,335.74,428.01,207.6,198.5,0.946,681475.5,681475.5,2858,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063147,1897640.00
04/24/2017 15:45,2,6.861,ACTIVE,220.06,365.80,59.975,1493063103,"201051344000569","219011344069620",30.08,21.30,0,335.14,428.31,209.0,199.8,0.963,694376.4,694376.4,2853,0,0,0,L,1122011218,0,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063148,1897641.00
04/24/2017 15:45,2,6.824,ACTIVE,220.29,366.40,59.981,1493063103,"201051344000983","219011344069620",30.38,21.50,0,335.14,429.22,209.9,200.7,0.972,685024.4,685024.4,2858,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063149,1897642.00
04/24/2017 15:45,2,6.730,ACTIVE,220.52,367.60,59.959,1493063103,"201051344001158","219011344069620",30.67,19.30,0,335.14,428.31,208.8,199.6,0.950,670703.5,670703.5,2859,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063150,1897643.00
04/24/2017 15:45,2,6.713,ACTIVE,220.29,368.20,59.991,1493063103,"201051344000576","219011344069620",30.30,22.30,0,336.64,428.01,205.9,196.8,0.946,684857.7,684857.7,2861,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063151,1897644.00
04/24/2017 15:45,2,6.428,ALERT,214.87,352.57,59.981,1493063103,"274151322000087","219011344069620",29.42,40.60,0,286.14,409.08,191.3,182.7,0.725,880488.7,880488.7,2891,0,0,0,L,1151911521,0,123.59,123.59,0002,29,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493063153,1897645.00
04/24/2017 16:00,2,6.848,ACTIVE,220.06,367.00,59.970,1493064003,"201051344000645","219011344069620",30.47,22.30,0,335.14,412.38,211.5,202.2,0.950,684029.1,684029.1,2856,0,0,0,L,1122011218,0,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064005,1897646.00
04/24/2017 16:00,2,6.480,ACTIVE,214.87,374.51,59.965,1493064003,"274151322000085","219011344069620",28.67,29.50,0,331.83,387.44,188.1,179.6,0.716,905429.0,905429.0,2847,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064006,1897647.00
04/24/2017 16:00,2,6.844,ACTIVE,219.39,367.30,59.975,1493064003,"201051344000633","219011344069620",30.81,18.70,0,333.63,412.38,213.4,204.1,1.012,670416.9,670416.9,2866,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064007,1897648.00
04/24/2017 16:00,2,6.855,ACTIVE,220.74,368.20,59.965,1493064003,"201051344000469","219011344069620",30.59,17.50,0,334.54,413.29,212.4,203.1,0.981,673386.0,673386.0,2856,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064007,1897649.00
04/24/2017 16:00,2,6.982,ACTIVE,218.03,363.39,59.975,1493064003,"201051344000646","219011344069620",30.79,18.70,0,332.73,414.79,217.7,208.2,0.999,666969.1,666969.1,2860,0,0,0,L,1122011218,0,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064008,1897650.00
04/24/2017 16:00,2,6.518,ACTIVE,214.64,360.38,59.959,1493064003,"274151322000052","219011344069620",30.28,28.00,0,330.93,390.74,199.7,190.8,0.787,938400.7,938400.7,2851,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064009,1897651.00
04/24/2017 16:00,2,7.105,ACTIVE,219.39,368.80,59.996,1493064003,"201051344000585","219011344069620",30.57,19.50,0,334.24,414.19,219.9,210.4,1.003,678150.8,678150.8,2859,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064010,1897652.00
04/24/2017 16:00,2,6.824,ACTIVE,217.58,362.19,59.986,1493064003,"201051344001230","219011344069620",30.99,18.30,0,331.83,414.79,214.2,204.8,0.981,671363.5,671363.5,2863,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064011,1897653.00
04/24/2017 16:00,2,6.914,ACTIVE,219.39,366.10,59.975,1493064003,"201051344000582","219011344069620",30.55,21.00,0,333.93,414.79,213.9,204.5,0.963,661291.8,661291.8,2851,0,0,0,L,1122011218,0,125.40,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064012,1897654.00
04/24/2017 16:00,2,6.852,ACTIVE,217.80,364.29,59.954,1493064003,"201051344000955","219011344069620",30.89,20.70,0,333.33,415.09,214.4,205.0,1.003,679755.8,679755.8,2857,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064013,1897655.00
04/24/2017 16:00,2,4.195,ACTIVE,214.87,464.98,59.970,1493064003,"274151322000094","219011344069620",42.30,27.50,0,412.38,482.72,179.2,171.0,0.681,766642.8,766642.8,2933,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064014,1897656.00
04/24/2017 16:00,2,6.777,ACTIVE,220.29,366.10,59.965,1493064003,"201051344000579","219011344069620",31.09,17.50,0,334.54,415.09,213.3,204.0,0.972,690917.5,690917.5,2858,0,0,0,L,1122011218,0,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064015,1897657.00
04/24/2017 16:00,2,6.980,ACTIVE,217.80,363.69,59.970,1493064003,"201051344000890","219011344069620",30.65,19.00,0,333.33,415.39,216.7,207.2,0.981,673574.5,673574.5,2857,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064015,1897658.00
04/24/2017 16:00,2,6.895,ACTIVE,218.48,365.49,59.965,1493064003,"201051344000438","219011344069620",31.07,19.50,0,333.93,415.69,216.8,207.3,0.981,676493.0,676493.0,2854,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064016,1897659.00
04/24/2017 16:00,2,6.830,ACTIVE,218.03,358.28,59.970,1493064003,"201051344000417","219011344069620",20.14,17.30,0,318.91,392.25,139.2,132.5,0.650,635825.4,635825.4,2877,0,0,0,L,1122011218,0,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064017,1897660.00
04/24/2017 16:00,2,6.504,ACTIVE,214.41,371.51,59.954,1493064003,"274151322000083","219011344069620",30.00,29.50,0,331.23,390.44,197.6,188.7,0.782,928872.9,928872.9,2851,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064018,1897661.00
04/24/2017 16:00,2,6.713,ACTIVE,215.77,376.31,59.944,1493064003,"274151322000076","219011344069620",30.87,30.30,0,332.13,394.35,209.7,200.5,0.818,990193.9,990193.9,2848,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064019,1897662.00
04/24/2017 16:00,2,6.582,ACTIVE,218.71,364.89,59.970,1493064003,"201051344000868","219011344069620",30.81,18.70,0,334.24,413.59,205.3,196.2,0.919,671945.1,671945.1,2857,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064020,1897663.00
04/24/2017 16:00,2,6.699,ACTIVE,214.64,354.67,59.959,1493064003,"274151322000095","219011344069620",30.61,33.00,0,330.33,393.15,207.4,198.3,0.791,980618.5,980618.5,2853,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064021,1897664.00
04/24/2017 16:00,2,6.672,ACTIVE,220.06,359.48,60.007,1493064003,"201051344000988","219011344069620",19.84,17.30,0,319.81,394.05,134.0,127.4,0.610,610844.2,610844.2,2864,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064022,1897665.00
04/24/2017 16:00,2,6.797,ACTIVE,218.48,363.09,59.933,1493064003,"201051344001025","219011344069620",30.61,21.30,0,334.24,414.79,210.7,201.5,0.955,675784.8,675784.8,2861,0,0,0,L,1122011218,0,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064023,1897666.00
04/24/2017 16:00,2,6.498,ACTIVE,220.06,365.49,59.975,1493064003,"201051344000458","219011344069620",30.49,21.80,0,335.44,413.59,200.7,191.8,0.932,684136.4,684136.4,2854,0,0,0,L,1122011218,0,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064024,1897667.00
04/24/2017 16:00,2,6.314,ACTIVE,220.52,366.40,59.965,1493064003,"201051344000853","219011344069620",30.73,18.30,0,337.84,416.29,196.4,187.6,0.906,684577.3,684577.3,2860,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064025,1897668.00
04/24/2017 16:00,2,6.461,ACTIVE,217.35,363.09,59.975,1493064003,"201051344000685","219011344069620",30.79,18.30,0,334.24,415.69,201.3,192.4,0.959,676544.4,676544.4,2866,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064026,1897669.00
04/24/2017 16:00,2,6.301,ACTIVE,218.48,364.89,59.959,1493064003,"201051344000917","219011344069620",30.83,20.70,0,333.03,414.49,196.9,188.1,0.924,673164.7,673164.7,2862,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064027,1897670.00
04/24/2017 16:00,2,6.275,ACTIVE,217.35,361.29,59.981,1493064003,"201051344001145","219011344069620",30.79,17.30,0,334.24,414.79,195.8,187.0,0.884,681003.9,681003.9,2860,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064027,1897671.00
04/24/2017 16:00,2,6.219,ACTIVE,218.71,363.69,59.965,1493064003,"201051344000651","219011344069620",30.81,21.80,0,333.63,413.29,194.1,185.4,0.888,669792.0,669792.0,2858,0,0,0,L,1122011218,0,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064028,1897672.00
04/24/2017 16:00,2,5.666,ACTIVE,214.41,357.38,59.954,1493064003,"274151322000088","219011344069620",29.76,26.80,0,330.63,388.94,170.7,162.8,0.645,890338.5,890338.5,2850,0,0,0,L,1151911521,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064029,1897673.00
04/24/2017 16:00,2,3.896,ACTIVE,215.32,443.94,59.944,1493064003,"274151322000068","219011344069620",41.45,27.80,0,409.68,482.42,162.1,154.6,0.610,766961.6,766961.6,2928,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064030,1897674.00
04/24/2017 16:00,2,6.293,ACTIVE,218.48,363.39,59.949,1493064003,"201051344001135","219011344069620",30.36,21.00,0,333.03,413.89,193.6,184.9,0.884,665425.9,665425.9,2857,0,0,0,L,1122011218,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064031,1897675.00
04/24/2017 16:00,2,6.156,ACTIVE,217.58,361.59,59.959,1493064003,"201051344000594","219011344069620",31.05,18.70,0,332.43,414.79,193.6,184.9,0.866,686040.9,686040.9,2859,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064032,1897676.00
04/24/2017 16:00,2,6.289,ACTIVE,218.71,361.89,59.954,1493064003,"201051344001203","219011344069620",30.77,21.00,0,334.84,413.29,195.9,187.2,0.932,674141.9,674141.9,2861,0,0,0,L,1122011218,0,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064033,1897677.00
04/24/2017 16:00,2,5.771,ACTIVE,214.64,345.96,59.965,1493064003,"274151322000054","219011344069620",29.46,28.50,0,330.93,388.94,172.1,164.2,0.654,908437.6,908437.6,2845,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064034,1897678.00
04/24/2017 16:00,2,6.070,ACTIVE,218.71,362.49,59.959,1493064003,"201051344000867","219011344069620",30.71,21.00,0,334.84,411.48,188.8,180.3,0.849,670883.6,670883.6,2863,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064035,1897679.00
04/24/2017 16:00,2,6.158,ACTIVE,218.48,361.89,59.917,1493064003,"201051344001093","219011344069620",30.71,19.50,0,333.33,412.68,191.6,183.0,0.840,672968.8,672968.8,2858,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064036,1897680.00
04/24/2017 16:00,2,6.064,ACTIVE,219.16,363.99,59.991,1493064003,"201051344000900","219011344069620",30.63,20.70,0,333.63,411.78,188.2,179.7,0.853,692093.7,692093.7,2864,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064037,1897681.00
04/24/2017 16:00,2,5.953,ACTIVE,218.93,360.69,59.949,1493064003,"201051344000648","219011344069620",30.75,20.00,0,334.84,412.08,185.4,177.0,0.844,681513.9,681513.9,2859,0,0,0,L,1122011218,0,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064037,1897682.00
04/24/2017 16:00,2,6.002,ACTIVE,219.16,360.38,59.959,1493064003,"201051344000569","219011344069620",30.47,19.80,0,334.84,411.48,185.2,176.8,0.853,694415.2,694415.2,2854,0,0,0,L,1122011218,0,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064039,1897683.00
04/24/2017 16:00,2,5.938,ACTIVE,219.61,364.89,59.965,1493064003,"201051344000983","219011344069620",30.63,20.00,0,333.63,411.78,184.2,175.8,0.875,685063.3,685063.3,2859,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064039,1897684.00
04/24/2017 16:00,2,5.854,ACTIVE,219.61,362.79,59.954,1493064003,"201051344001158","219011344069620",30.63,17.80,0,334.84,412.98,181.6,173.4,0.831,670742.4,670742.4,2860,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064040,1897685.00
04/24/2017 16:00,2,5.766,ACTIVE,219.39,363.99,59.912,1493064003,"201051344000576","219011344069620",30.42,19.50,0,335.14,411.18,177.7,169.6,0.818,684896.1,684896.1,2862,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064041,1897686.00
04/24/2017 16:00,2,5.430,ACTIVE,214.87,369.10,59.933,1493064003,"274151322000087","219011344069620",29.98,38.60,0,328.82,390.14,164.7,157.0,0.619,880524.4,880524.4,2893,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064042,1897687.00
04/24/2017 16:15,2,5.785,ACTIVE,219.16,361.29,59.986,1493064903,"201051344000645","219011344069620",30.53,21.50,0,336.94,415.39,178.8,170.7,0.809,684068.0,684068.0,2857,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064904,1897688.00
