ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 16:15,2,5.479,ACTIVE,214.87,347.76,59.981,1493064903,"274151322000085","219011344069620",28.98,29.00,0,331.23,389.84,160.7,153.2,0.610,905463.6,905463.6,2848,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064905,1897689.00
04/24/2017 16:15,2,5.926,ACTIVE,218.71,365.19,59.991,1493064903,"201051344000633","219011344069620",30.71,18.30,0,334.84,415.09,184.3,176.0,0.871,670456.0,670456.0,2867,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064906,1897690.00
04/24/2017 16:15,2,5.953,ACTIVE,219.39,363.69,59.991,1493064903,"201051344000469","219011344069620",30.61,17.00,0,336.64,419.60,184.5,176.1,0.853,673424.9,673424.9,2857,0,0,0,L,1122011218,0,124.27,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064907,1897691.00
04/24/2017 16:15,2,6.111,ACTIVE,217.58,362.79,60.002,1493064903,"201051344000646","219011344069620",30.73,18.70,0,333.63,418.09,190.3,181.7,0.884,667008.8,667008.8,2861,0,0,0,L,1122011218,0,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064908,1897692.00
04/24/2017 16:15,2,5.699,ACTIVE,214.87,350.47,59.986,1493064903,"274151322000052","219011344069620",30.43,27.50,0,330.93,393.45,175.6,167.6,0.689,938437.6,938437.6,2852,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064909,1897693.00
04/24/2017 16:15,2,6.227,ACTIVE,218.48,364.59,59.986,1493064903,"201051344000585","219011344069620",30.59,18.70,0,334.84,416.89,193.0,184.4,0.906,678191.4,678191.4,2860,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064909,1897694.00
04/24/2017 16:15,2,5.971,ACTIVE,217.13,360.08,59.959,1493064903,"201051344001230","219011344069620",30.85,17.50,0,332.73,418.09,186.4,178.0,0.857,671403.1,671403.1,2864,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064911,1897695.00
04/24/2017 16:15,2,5.979,ACTIVE,218.71,363.69,59.986,1493064903,"201051344000582","219011344069620",30.71,20.00,0,335.14,417.19,185.8,177.4,0.857,661331.5,661331.5,2852,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064912,1897696.00
04/24/2017 16:15,2,6.006,ACTIVE,217.35,360.38,59.986,1493064903,"201051344000955","219011344069620",30.65,19.80,0,331.83,417.49,186.4,178.0,0.866,679795.6,679795.6,2858,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064912,1897697.00
04/24/2017 16:15,2,3.736,ACTIVE,214.64,454.76,59.975,1493064903,"274151322000094","219011344069620",41.65,27.80,0,412.68,480.31,157.3,149.9,0.605,766676.1,766676.1,2934,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064913,1897698.00
04/24/2017 16:15,2,5.990,ACTIVE,219.84,363.99,59.954,1493064903,"201051344000579","219011344069620",31.25,17.80,0,337.54,421.10,189.5,181.0,0.862,690957.1,690957.1,2859,0,0,0,L,1122011218,0,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064914,1897699.00
04/24/2017 16:15,2,6.180,ACTIVE,217.58,362.19,59.986,1493064903,"201051344000890","219011344069620",30.75,18.30,0,333.93,418.09,192.3,183.7,0.871,673614.5,673614.5,2858,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064915,1897700.00
04/24/2017 16:15,2,6.154,ACTIVE,218.03,362.49,59.981,1493064903,"201051344000438","219011344069620",31.03,19.30,0,335.14,417.49,193.4,184.8,0.866,676533.2,676533.2,2855,0,0,0,L,1122011218,0,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064916,1897701.00
04/24/2017 16:15,2,6.039,ACTIVE,217.80,355.58,59.986,1493064903,"201051344000417","219011344069620",20.22,16.70,0,317.40,393.15,123.7,117.4,0.575,635851.1,635851.1,2878,0,0,0,L,1122011218,0,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064917,1897702.00
04/24/2017 16:15,2,5.719,ACTIVE,214.41,359.48,59.986,1493064903,"274151322000083","219011344069620",30.28,28.50,0,330.93,392.55,175.1,167.1,0.703,928909.8,928909.8,2852,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064918,1897703.00
04/24/2017 16:15,2,5.963,ACTIVE,215.54,351.37,59.975,1493064903,"274151322000076","219011344069620",30.67,29.00,0,333.93,396.75,185.1,176.7,0.725,990233.3,990233.3,2849,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064919,1897704.00
04/24/2017 16:15,2,5.807,ACTIVE,218.48,363.09,59.986,1493064903,"201051344000868","219011344069620",30.61,18.70,0,334.54,415.09,180.1,171.9,0.813,671983.8,671983.8,2858,0,0,0,L,1122011218,0,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064920,1897705.00
04/24/2017 16:15,2,5.916,ACTIVE,214.41,371.21,59.986,1493064903,"274151322000095","219011344069620",30.61,31.50,0,330.03,396.15,183.4,175.1,0.694,980657.9,980657.9,2854,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064920,1897706.00
04/24/2017 16:15,2,5.898,ACTIVE,219.39,358.58,59.996,1493064903,"201051344000988","219011344069620",19.94,16.30,0,320.71,394.35,119.0,113.0,0.544,610869.8,610869.8,2865,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064921,1897707.00
04/24/2017 16:15,2,6.020,ACTIVE,218.48,361.89,59.965,1493064903,"201051344001025","219011344069620",30.67,20.30,0,335.14,417.49,186.9,178.5,0.840,675825.1,675825.1,2862,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064922,1897708.00
04/24/2017 16:15,2,5.736,ACTIVE,219.16,362.79,59.986,1493064903,"201051344000458","219011344069620",30.55,20.70,0,336.64,420.50,177.4,169.3,0.826,684175.4,684175.4,2855,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064923,1897709.00
04/24/2017 16:15,2,5.654,ACTIVE,219.39,363.99,59.970,1493064903,"201051344000853","219011344069620",30.40,17.80,0,337.84,421.70,174.0,166.0,0.809,684616.3,684616.3,2861,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064924,1897710.00
04/24/2017 16:15,2,5.680,ACTIVE,216.90,360.38,60.012,1493064903,"201051344000685","219011344069620",30.93,18.70,0,335.74,417.19,177.8,169.7,0.849,676584.5,676584.5,2867,0,0,0,L,1122011218,0,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064925,1897711.00
04/24/2017 16:15,2,5.539,ACTIVE,218.03,360.08,59.991,1493064903,"201051344000917","219011344069620",30.73,20.00,0,334.84,415.99,172.3,164.4,0.791,673204.7,673204.7,2863,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064926,1897712.00
04/24/2017 16:15,2,5.373,ACTIVE,216.67,358.58,59.996,1493064903,"201051344001145","219011344069620",30.93,17.50,0,335.44,418.39,168.2,160.5,0.765,681044.1,681044.1,2861,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064927,1897713.00
04/24/2017 16:15,2,5.311,ACTIVE,218.03,358.88,59.981,1493064903,"201051344000651","219011344069620",30.36,21.30,0,335.74,417.19,163.3,155.7,0.738,669832.1,669832.1,2859,0,0,0,L,1122011218,0,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064928,1897714.00
04/24/2017 16:15,2,4.689,ACTIVE,214.19,345.66,59.981,1493064903,"274151322000088","219011344069620",29.88,26.30,0,330.63,391.04,141.8,135.0,0.513,890373.9,890373.9,2851,0,0,0,L,1151911521,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064929,1897715.00
04/24/2017 16:15,2,3.037,ACTIVE,215.09,459.27,59.981,1493064903,"274151322000068","219011344069620",42.36,27.80,0,413.59,481.82,129.3,122.9,0.486,766995.0,766995.0,2929,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064930,1897716.00
04/24/2017 16:15,2,4.945,ACTIVE,217.35,357.08,60.018,1493064903,"201051344001135","219011344069620",30.51,20.70,0,334.54,417.19,152.8,145.6,0.707,665465.5,665465.5,2858,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064930,1897717.00
04/24/2017 16:15,2,4.799,ACTIVE,216.67,356.18,59.986,1493064903,"201051344000594","219011344069620",30.93,19.50,0,333.33,417.79,150.4,143.2,0.694,686080.3,686080.3,2860,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064931,1897718.00
04/24/2017 16:15,2,4.861,ACTIVE,217.58,357.68,59.986,1493064903,"201051344001203","219011344069620",30.57,21.00,0,336.34,416.89,150.4,143.3,0.698,674181.6,674181.6,2862,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064932,1897719.00
04/24/2017 16:15,2,4.484,ACTIVE,213.96,344.76,59.975,1493064903,"274151322000054","219011344069620",29.44,27.50,0,331.53,391.34,133.6,127.0,0.513,908472.7,908472.7,2846,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064933,1897720.00
04/24/2017 16:15,2,4.705,ACTIVE,217.58,356.18,59.996,1493064903,"201051344000867","219011344069620",30.55,20.70,0,336.04,414.19,145.6,138.6,0.663,670922.2,670922.2,2864,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064934,1897721.00
04/24/2017 16:15,2,4.688,ACTIVE,217.35,357.08,59.981,1493064903,"201051344001093","219011344069620",30.85,19.00,0,335.74,414.79,146.5,139.5,0.658,673007.8,673007.8,2859,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064935,1897722.00
04/24/2017 16:15,2,4.662,ACTIVE,217.80,358.28,60.002,1493064903,"201051344000900","219011344069620",30.42,20.00,0,335.44,415.69,143.6,136.6,0.663,692132.4,692132.4,2865,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064936,1897723.00
04/24/2017 16:15,2,4.553,ACTIVE,217.58,357.98,59.981,1493064903,"201051344000648","219011344069620",30.69,18.70,0,335.74,415.39,141.5,134.6,0.650,681552.2,681552.2,2860,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064937,1897724.00
04/24/2017 16:15,2,4.537,ACTIVE,218.03,357.98,60.007,1493064903,"201051344000569","219011344069620",30.75,19.80,0,335.44,418.09,141.2,134.4,0.654,694453.8,694453.8,2855,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064938,1897725.00
04/24/2017 16:15,2,4.510,ACTIVE,217.80,357.68,59.991,1493064903,"201051344000983","219011344069620",30.77,19.00,0,336.04,419.90,140.5,133.7,0.663,685102.1,685102.1,2860,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064939,1897726.00
04/24/2017 16:15,2,4.486,ACTIVE,217.80,356.78,59.981,1493064903,"201051344001158","219011344069620",30.51,17.50,0,336.94,419.90,138.8,132.0,0.645,670781.0,670781.0,2861,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064940,1897727.00
04/24/2017 16:15,2,4.398,ACTIVE,218.03,357.68,59.975,1493064903,"201051344000576","219011344069620",30.30,19.50,0,336.94,419.90,135.0,128.4,0.623,684934.4,684934.4,2863,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064941,1897728.00
04/24/2017 16:15,2,4.135,ACTIVE,214.19,357.38,59.981,1493064903,"274151322000087","219011344069620",29.92,36.80,0,332.13,391.94,125.2,118.9,0.455,880560.0,880560.0,2894,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493064942,1897729.00
04/24/2017 16:30,2,4.895,ACTIVE,218.26,357.68,59.996,1493065803,"201051344000645","219011344069620",30.20,22.30,0,336.94,411.78,149.7,142.6,0.681,684111.8,684111.8,2858,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065804,1897730.00
04/24/2017 16:30,2,4.598,ACTIVE,214.41,346.86,59.991,1493065803,"274151322000085","219011344069620",28.67,29.30,0,332.43,387.14,133.5,127.0,0.504,905502.7,905502.7,2849,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065805,1897731.00
04/24/2017 16:30,2,4.842,ACTIVE,217.80,358.58,59.986,1493065803,"201051344000633","219011344069620",30.53,19.00,0,335.44,411.18,149.8,142.6,0.703,670500.1,670500.1,2868,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065806,1897732.00
04/24/2017 16:30,2,4.789,ACTIVE,218.48,358.58,59.986,1493065803,"201051344000469","219011344069620",30.59,17.80,0,336.34,412.38,148.3,141.2,0.694,673468.7,673468.7,2858,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065807,1897733.00
04/24/2017 16:30,2,4.955,ACTIVE,216.67,357.68,59.981,1493065803,"201051344000646","219011344069620",30.34,18.70,0,333.93,414.49,152.1,144.9,0.716,667053.9,667053.9,2862,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065808,1897734.00
04/24/2017 16:30,2,4.609,ACTIVE,214.87,356.48,59.981,1493065803,"274151322000052","219011344069620",30.28,27.50,0,331.23,389.84,141.3,134.5,0.548,938479.1,938479.1,2853,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065808,1897735.00
04/24/2017 16:30,2,5.084,ACTIVE,217.80,357.68,59.970,1493065803,"201051344000585","219011344069620",30.36,20.00,0,335.14,412.98,156.2,148.8,0.729,678237.6,678237.6,2861,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065810,1897736.00
04/24/2017 16:30,2,4.844,ACTIVE,216.45,355.88,59.975,1493065803,"201051344001230","219011344069620",30.91,18.70,0,332.73,414.19,151.5,144.3,0.703,671448.0,671448.0,2865,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065810,1897737.00
04/24/2017 16:30,2,4.969,ACTIVE,217.80,358.58,59.991,1493065803,"201051344000582","219011344069620",30.32,21.30,0,333.33,415.39,152.5,145.3,0.689,661376.5,661376.5,2853,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065811,1897738.00
04/24/2017 16:30,2,4.951,ACTIVE,216.67,357.38,59.991,1493065803,"201051344000955","219011344069620",30.53,21.00,0,334.24,414.49,153.2,145.9,0.716,679840.8,679840.8,2859,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065812,1897739.00
04/24/2017 16:30,2,3.191,ACTIVE,214.64,433.72,59.986,1493065803,"274151322000094","219011344069620",39.58,27.50,0,412.68,480.61,127.9,121.5,0.495,766713.8,766713.8,2935,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065813,1897740.00
04/24/2017 16:30,2,4.898,ACTIVE,218.48,360.08,60.018,1493065803,"201051344000579","219011344069620",31.03,17.50,0,336.64,416.89,153.8,146.6,0.712,691001.6,691001.6,2860,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065814,1897741.00
04/24/2017 16:30,2,5.045,ACTIVE,216.67,357.08,60.007,1493065803,"201051344000890","219011344069620",30.67,19.00,0,333.63,414.79,156.8,149.5,0.716,673659.7,673659.7,2859,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065815,1897742.00
04/24/2017 16:30,2,5.082,ACTIVE,217.35,357.98,59.981,1493065803,"201051344000438","219011344069620",30.87,19.80,0,335.44,413.89,158.9,151.4,0.742,676578.6,676578.6,2856,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065816,1897743.00
04/24/2017 16:30,2,5.074,ACTIVE,217.13,352.57,59.986,1493065803,"201051344000417","219011344069620",20.04,17.30,0,335.74,390.74,103.1,97.6,0.482,635880.2,635880.2,2879,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065817,1897744.00
04/24/2017 16:30,2,4.857,ACTIVE,214.64,359.18,59.996,1493065803,"274151322000083","219011344069620",30.16,28.00,0,330.63,389.84,148.2,141.1,0.588,928951.6,928951.6,2853,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065818,1897745.00
04/24/2017 16:30,2,5.098,ACTIVE,215.54,354.07,59.981,1493065803,"274151322000076","219011344069620",30.73,28.80,0,333.03,394.35,158.8,151.4,0.623,990277.8,990277.8,2850,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065818,1897746.00
04/24/2017 16:30,2,5.088,ACTIVE,217.58,358.28,59.970,1493065803,"201051344000868","219011344069620",30.20,19.50,0,336.64,411.78,155.5,148.2,0.716,672027.4,672027.4,2859,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065819,1897747.00
04/24/2017 16:30,2,5.119,ACTIVE,214.41,356.78,59.970,1493065803,"274151322000095","219011344069620",30.71,32.00,0,330.63,393.75,159.2,151.8,0.601,980702.5,980702.5,2855,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065820,1897748.00
04/24/2017 16:30,2,5.141,ACTIVE,218.48,355.88,59.975,1493065803,"201051344000988","219011344069620",19.80,17.80,0,338.14,391.34,103.1,97.6,0.482,610898.5,610898.5,2866,0,0,0,L,1122011218,0,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065821,1897749.00
04/24/2017 16:30,2,5.273,ACTIVE,217.58,357.38,59.975,1493065803,"201051344001025","219011344069620",30.55,21.00,0,335.74,414.49,163.1,155.5,0.738,675870.9,675870.9,2863,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065822,1897750.00
04/24/2017 16:30,2,5.023,ACTIVE,218.48,359.78,59.991,1493065803,"201051344000458","219011344069620",30.85,21.50,0,336.64,413.29,157.0,149.6,0.729,684219.5,684219.5,2856,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065823,1897751.00
04/24/2017 16:30,2,5.092,ACTIVE,219.16,361.59,59.970,1493065803,"201051344000853","219011344069620",30.36,18.70,0,337.54,416.89,156.6,149.2,0.725,684660.3,684660.3,2862,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065824,1897752.00
04/24/2017 16:30,2,5.242,ACTIVE,216.90,358.88,59.965,1493065803,"201051344000685","219011344069620",30.55,19.00,0,337.24,414.19,162.3,154.7,0.787,676630.2,676630.2,2868,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065825,1897753.00
04/24/2017 16:30,2,5.174,ACTIVE,217.80,357.68,59.975,1493065803,"201051344000917","219011344069620",30.69,20.70,0,335.44,412.98,160.8,153.3,0.734,673250.1,673250.1,2864,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065826,1897754.00
04/24/2017 16:30,2,5.104,ACTIVE,216.90,357.38,59.975,1493065803,"201051344001145","219011344069620",31.13,18.00,0,334.54,415.09,160.8,153.3,0.738,681089.8,681089.8,2862,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065827,1897755.00
04/24/2017 16:30,2,5.178,ACTIVE,217.80,359.18,59.981,1493065803,"201051344000651","219011344069620",30.43,21.50,0,335.74,413.59,159.6,152.1,0.734,669877.7,669877.7,2860,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065827,1897756.00
04/24/2017 16:30,2,4.688,ACTIVE,214.41,366.10,59.965,1493065803,"274151322000088","219011344069620",29.48,26.50,0,330.93,388.34,139.9,133.2,0.526,890413.9,890413.9,2852,0,0,0,L,1151911521,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065828,1897757.00
04/24/2017 16:30,2,3.240,ACTIVE,215.54,446.35,59.970,1493065803,"274151322000068","219011344069620",40.77,28.30,0,415.39,481.82,132.9,126.3,0.499,767032.9,767032.9,2930,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065829,1897758.00
04/24/2017 16:30,2,5.146,ACTIVE,217.58,357.98,59.949,1493065803,"201051344001135","219011344069620",30.34,21.00,0,336.04,412.68,158.1,150.6,0.729,665510.4,665510.4,2859,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065830,1897759.00
04/24/2017 16:30,2,5.111,ACTIVE,217.13,358.58,59.970,1493065803,"201051344000594","219011344069620",30.69,19.30,0,335.74,414.79,158.9,151.4,0.729,686125.0,686125.0,2861,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065831,1897760.00
04/24/2017 16:30,2,5.215,ACTIVE,218.03,358.88,59.975,1493065803,"201051344001203","219011344069620",30.34,21.30,0,336.04,413.89,160.2,152.7,0.742,674226.7,674226.7,2863,0,0,0,L,1122011218,0,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065832,1897761.00
04/24/2017 16:30,2,4.822,ACTIVE,214.87,362.49,59.975,1493065803,"274151322000054","219011344069620",28.94,27.50,0,330.93,388.64,141.2,134.3,0.530,908512.4,908512.4,2847,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065833,1897762.00
04/24/2017 16:30,2,5.023,ACTIVE,218.03,357.08,59.981,1493065803,"201051344000867","219011344069620",30.30,20.30,0,336.64,411.48,154.1,146.8,0.698,670965.8,670965.8,2865,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065834,1897763.00
04/24/2017 16:30,2,5.047,ACTIVE,217.80,358.58,60.007,1493065803,"201051344001093","219011344069620",30.55,20.00,0,335.74,411.78,156.1,148.7,0.707,673052.1,673052.1,2860,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065835,1897764.00
04/24/2017 16:30,2,5.002,ACTIVE,218.26,360.99,59.981,1493065803,"201051344000900","219011344069620",30.42,20.70,0,335.44,412.08,154.1,146.8,0.712,692176.1,692176.1,2866,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065836,1897765.00
04/24/2017 16:30,2,4.910,ACTIVE,218.03,358.88,59.975,1493065803,"201051344000648","219011344069620",30.69,19.80,0,336.04,412.08,152.6,145.3,0.707,681595.6,681595.6,2861,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065837,1897766.00
04/24/2017 16:30,2,4.998,ACTIVE,218.48,358.58,59.959,1493065803,"201051344000569","219011344069620",30.22,19.80,0,335.14,412.08,153.0,145.7,0.707,694497.4,694497.4,2856,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065838,1897767.00
04/24/2017 16:30,2,4.945,ACTIVE,218.48,359.78,59.986,1493065803,"201051344000983","219011344069620",30.55,20.00,0,335.74,412.38,153.0,145.8,0.720,685146.0,685146.0,2861,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065839,1897768.00
04/24/2017 16:30,2,4.875,ACTIVE,218.48,357.98,59.986,1493065803,"201051344001158","219011344069620",30.63,17.80,0,336.04,412.68,151.2,144.1,0.703,670824.8,670824.8,2862,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065840,1897769.00
04/24/2017 16:30,2,4.793,ACTIVE,218.48,359.18,59.981,1493065803,"201051344000576","219011344069620",30.45,20.00,0,335.44,412.38,147.9,140.9,0.685,684977.7,684977.7,2864,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065841,1897770.00
04/24/2017 16:30,2,4.604,ACTIVE,214.64,355.58,59.986,1493065803,"274151322000087","219011344069620",29.64,39.00,0,330.33,388.94,138.1,131.4,0.508,880600.3,880600.3,2895,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493065842,1897771.00
04/24/2017 16:45,2,3.199,ACTIVE,216.67,351.37,59.991,1493066703,"201051344000645","219011344069620",30.42,20.70,0,336.34,402.77,98.5,93.2,0.451,684142.4,684142.4,2859,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066704,1897772.00
04/24/2017 16:45,2,2.996,ACTIVE,213.96,352.27,59.949,1493066703,"274151322000085","219011344069620",29.44,26.00,0,330.33,381.73,89.4,84.4,0.331,905530.1,905530.1,2850,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066705,1897773.00
04/24/2017 16:45,2,3.328,ACTIVE,216.45,352.87,59.986,1493066703,"201051344000633","219011344069620",31.21,18.00,0,335.14,404.57,105.3,99.7,0.499,670530.9,670530.9,2869,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066706,1897774.00
04/24/2017 16:45,2,3.535,ACTIVE,217.13,353.77,59.975,1493066703,"201051344000469","219011344069620",30.77,16.30,0,334.24,403.67,110.3,104.6,0.521,673499.3,673499.3,2859,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066707,1897775.00
04/24/2017 16:45,2,3.703,ACTIVE,215.54,353.17,59.991,1493066703,"201051344000646","219011344069620",31.35,17.80,0,333.93,406.37,117.6,111.6,0.544,667085.6,667085.6,2863,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066708,1897776.00
04/24/2017 16:45,2,3.549,ACTIVE,213.96,356.78,59.975,1493066703,"274151322000052","219011344069620",30.77,25.00,0,332.43,384.43,110.5,104.7,0.429,938508.3,938508.3,2854,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066709,1897777.00
04/24/2017 16:45,2,4.145,ACTIVE,216.67,354.97,59.991,1493066703,"201051344000585","219011344069620",30.87,18.70,0,334.24,406.67,129.6,123.1,0.601,678270.2,678270.2,2862,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066710,1897778.00
04/24/2017 16:45,2,3.947,ACTIVE,215.54,353.17,59.986,1493066703,"201051344001230","219011344069620",31.09,17.30,0,333.03,403.37,124.2,118.0,0.575,671479.6,671479.6,2866,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066711,1897779.00
04/24/2017 16:45,2,3.805,ACTIVE,216.67,354.07,59.975,1493066703,"201051344000582","219011344069620",30.89,18.70,0,334.54,406.67,119.0,112.9,0.544,661408.1,661408.1,2854,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066711,1897780.00
04/24/2017 16:45,2,3.615,ACTIVE,215.54,350.47,59.981,1493066703,"201051344000955","219011344069620",31.39,19.00,0,333.33,405.47,114.8,108.9,0.539,679872.5,679872.5,2860,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066712,1897781.00
04/24/2017 16:45,2,2.102,ACTIVE,213.74,452.06,59.965,1493066703,"274151322000094","219011344069620",42.14,24.80,0,413.89,480.31,90.0,85.0,0.340,766739.9,766739.9,2936,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066713,1897782.00
04/24/2017 16:45,2,3.277,ACTIVE,216.67,351.37,60.007,1493066703,"201051344000579","219011344069620",31.27,16.70,0,334.84,404.57,103.7,98.2,0.477,691032.8,691032.8,2861,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066714,1897783.00
04/24/2017 16:45,2,3.408,ACTIVE,215.32,350.17,59.970,1493066703,"201051344000890","219011344069620",31.27,17.50,0,333.63,405.47,108.0,102.3,0.495,673691.6,673691.6,2860,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066715,1897784.00
04/24/2017 16:45,2,3.404,ACTIVE,215.77,352.27,59.981,1493066703,"201051344000438","219011344069620",31.35,18.30,0,334.54,406.67,108.1,102.4,0.499,676610.7,676610.7,2857,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066716,1897785.00
04/24/2017 16:45,2,3.459,ACTIVE,215.54,357.08,59.981,1493066703,"201051344000417","219011344069620",20.10,15.50,0,317.70,390.74,70.4,66.0,0.592,635900.7,635900.7,2880,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066717,1897786.00
04/24/2017 16:45,2,3.168,ACTIVE,213.74,354.37,59.970,1493066703,"274151322000083","219011344069620",30.42,25.30,0,331.53,384.43,97.5,92.2,0.384,928980.7,928980.7,2854,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066718,1897787.00
04/24/2017 16:45,2,3.357,ACTIVE,214.64,350.77,59.949,1493066703,"274151322000076","219011344069620",31.05,25.80,0,333.33,387.44,105.5,99.9,0.411,990308.9,990308.9,2851,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066719,1897788.00
04/24/2017 16:45,2,3.303,ACTIVE,216.22,350.77,59.970,1493066703,"201051344000868","219011344069620",30.85,17.00,0,334.24,404.57,103.2,97.7,0.473,672057.8,672057.8,2860,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066720,1897789.00
04/24/2017 16:45,2,3.324,ACTIVE,213.74,355.88,59.975,1493066703,"274151322000095","219011344069620",31.19,28.00,0,330.93,386.83,105.0,99.4,0.398,980733.6,980733.6,2856,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066720,1897790.00
04/24/2017 16:45,2,3.316,ACTIVE,216.45,358.88,59.970,1493066703,"201051344000988","219011344069620",20.02,15.30,0,317.40,392.55,67.3,63.0,0.566,610918.5,610918.5,2867,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066721,1897791.00
04/24/2017 16:45,2,3.461,ACTIVE,215.54,351.07,59.981,1493066703,"201051344001025","219011344069620",31.05,19.00,0,334.84,407.27,108.7,103.0,0.499,675903.1,675903.1,2864,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066722,1897792.00
04/24/2017 16:45,2,3.270,ACTIVE,216.67,351.37,59.975,1493066703,"201051344000458","219011344069620",30.99,20.00,0,334.54,403.97,102.6,97.1,0.491,684250.1,684250.1,2857,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066723,1897793.00
04/24/2017 16:45,2,3.312,ACTIVE,217.13,352.87,59.970,1493066703,"201051344000853","219011344069620",30.87,17.30,0,337.84,404.27,103.5,98.0,0.482,684690.8,684690.8,2863,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066724,1897794.00
04/24/2017 16:45,2,3.463,ACTIVE,215.54,352.57,60.002,1493066703,"201051344000685","219011344069620",31.29,17.50,0,334.54,406.07,109.7,103.9,0.526,676662.1,676662.1,2869,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066725,1897795.00
04/24/2017 16:45,2,3.451,ACTIVE,216.45,352.87,59.928,1493066703,"201051344000917","219011344069620",31.19,19.00,0,333.63,406.07,109.0,103.3,0.504,673281.9,673281.9,2865,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066726,1897796.00
04/24/2017 16:45,2,3.412,ACTIVE,215.54,350.47,59.965,1493066703,"201051344001145","219011344069620",31.43,16.70,0,334.84,406.37,108.6,102.9,0.495,681121.8,681121.8,2863,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066727,1897797.00
04/24/2017 16:45,2,3.430,ACTIVE,216.22,351.07,59.959,1493066703,"201051344000651","219011344069620",30.71,20.00,0,335.14,406.07,106.7,101.0,0.491,669909.7,669909.7,2861,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066728,1897798.00
04/24/2017 16:45,2,3.010,ACTIVE,213.29,347.76,59.959,1493066703,"274151322000088","219011344069620",30.00,24.00,0,328.82,383.83,91.5,86.3,0.345,890441.6,890441.6,2853,0,0,0,L,1151911521,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066729,1897799.00
04/24/2017 16:45,2,2.057,ACTIVE,214.19,440.94,59.949,1493066703,"274151322000068","219011344069620",40.85,25.80,0,415.39,483.32,85.5,80.6,0.318,767059.0,767059.0,2931,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066729,1897800.00
04/24/2017 16:45,2,3.264,ACTIVE,215.77,349.86,59.986,1493066703,"201051344001135","219011344069620",30.99,19.30,0,334.54,406.07,102.5,97.0,0.464,665541.9,665541.9,2860,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066730,1897801.00
04/24/2017 16:45,2,3.121,ACTIVE,215.32,348.96,59.965,1493066703,"201051344000594","219011344069620",31.15,17.30,0,332.73,406.07,98.5,93.1,0.446,686155.9,686155.9,2862,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066731,1897802.00
04/24/2017 16:45,2,3.281,ACTIVE,216.00,350.47,59.949,1493066703,"201051344001203","219011344069620",30.59,19.50,0,334.54,405.77,101.6,96.2,0.473,674258.2,674258.2,2864,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066732,1897803.00
04/24/2017 16:45,2,2.951,ACTIVE,213.51,348.06,59.933,1493066703,"274151322000054","219011344069620",29.58,25.50,0,329.43,383.23,88.4,83.4,0.336,908539.9,908539.9,2848,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066733,1897804.00
04/24/2017 16:45,2,3.061,ACTIVE,216.22,349.26,59.965,1493066703,"201051344000867","219011344069620",30.99,19.30,0,334.54,403.97,96.1,90.8,0.438,670996.0,670996.0,2866,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066734,1897805.00
04/24/2017 16:45,2,3.164,ACTIVE,215.77,351.07,59.965,1493066703,"201051344001093","219011344069620",31.31,17.80,0,334.24,404.57,100.3,94.9,0.451,673083.0,673083.0,2861,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066735,1897806.00
04/24/2017 16:45,2,3.121,ACTIVE,216.00,350.17,59.954,1493066703,"201051344000900","219011344069620",30.73,18.70,0,333.93,403.67,97.2,91.9,0.451,692206.2,692206.2,2867,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066736,1897807.00
04/24/2017 16:45,2,3.156,ACTIVE,216.45,350.47,59.970,1493066703,"201051344000648","219011344069620",30.53,18.00,0,335.44,403.97,97.7,92.3,0.460,681625.5,681625.5,2862,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066737,1897808.00
04/24/2017 16:45,2,3.238,ACTIVE,216.45,350.77,59.959,1493066703,"201051344000569","219011344069620",30.79,18.30,0,334.24,403.37,101.0,95.6,0.473,694527.6,694527.6,2857,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066738,1897809.00
04/24/2017 16:45,2,3.338,ACTIVE,216.45,351.97,59.981,1493066703,"201051344000983","219011344069620",30.85,18.30,0,334.54,404.27,104.4,98.9,0.495,685176.3,685176.3,2862,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066739,1897810.00
04/24/2017 16:45,2,3.426,ACTIVE,216.90,351.67,59.965,1493066703,"201051344001158","219011344069620",30.75,16.00,0,335.14,403.97,106.7,101.1,0.499,670855.0,670855.0,2863,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066739,1897811.00
04/24/2017 16:45,2,3.449,ACTIVE,217.13,353.47,59.959,1493066703,"201051344000576","219011344069620",30.93,18.70,0,335.14,403.37,108.2,102.5,0.499,685007.4,685007.4,2865,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066740,1897812.00
04/24/2017 16:45,2,3.381,ACTIVE,214.19,351.07,59.949,1493066703,"274151322000087","219011344069620",30.32,36.30,0,330.63,381.73,103.7,98.2,0.371,880628.2,880628.2,2896,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493066741,1897813.00
04/24/2017 17:00,2,2.953,ACTIVE,216.22,350.17,59.991,1493067603,"201051344000645","219011344069620",30.36,19.00,0,336.04,391.64,90.8,85.7,0.415,684166.7,684166.7,2860,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067604,1897814.00
04/24/2017 17:00,2,2.770,ACTIVE,213.29,342.95,59.986,1493067603,"274151322000085","219011344069620",29.60,23.80,0,333.93,372.11,83.0,78.2,0.309,905552.1,905552.1,2851,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067605,1897815.00
04/24/2017 17:00,2,2.994,ACTIVE,216.22,351.37,60.023,1493067603,"201051344000633","219011344069620",30.87,16.70,0,335.74,391.34,93.6,88.4,0.446,670555.4,670555.4,2870,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067606,1897816.00
04/24/2017 17:00,2,3.039,ACTIVE,216.22,351.07,59.991,1493067603,"201051344000469","219011344069620",30.71,15.50,0,334.54,391.34,94.5,89.3,0.446,673523.7,673523.7,2860,0,0,0,L,1122011218,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067607,1897817.00
04/24/2017 17:00,2,3.174,ACTIVE,215.32,350.77,60.007,1493067603,"201051344000646","219011344069620",30.75,16.30,0,333.63,389.84,98.9,93.5,0.473,667111.2,667111.2,2864,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067608,1897818.00
04/24/2017 17:00,2,2.941,ACTIVE,213.06,354.37,59.996,1493067603,"274151322000052","219011344069620",30.55,22.80,0,333.63,375.11,91.0,85.9,0.354,938531.6,938531.6,2855,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067609,1897819.00
04/24/2017 17:00,2,3.355,ACTIVE,216.22,351.67,60.007,1493067603,"201051344000585","219011344069620",30.63,17.30,0,334.54,394.05,104.2,98.7,0.486,678296.5,678296.5,2863,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067610,1897820.00
04/24/2017 17:00,2,3.189,ACTIVE,215.32,347.76,59.986,1493067603,"201051344001230","219011344069620",31.09,15.50,0,331.83,387.74,100.5,95.0,0.451,671505.1,671505.1,2867,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067611,1897821.00
04/24/2017 17:00,2,3.203,ACTIVE,216.45,351.37,60.012,1493067603,"201051344000582","219011344069620",30.79,18.00,0,334.84,394.35,99.9,94.5,0.446,661433.7,661433.7,2855,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067611,1897822.00
04/24/2017 17:00,2,3.123,ACTIVE,215.32,348.36,59.996,1493067603,"201051344000955","219011344069620",31.33,18.00,0,333.63,388.34,99.1,93.7,0.451,679898.2,679898.2,2861,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067612,1897823.00
04/24/2017 17:00,2,1.850,ACTIVE,213.06,440.94,59.996,1493067603,"274151322000094","219011344069620",41.89,23.30,0,409.38,487.23,78.1,73.5,0.539,766760.5,766760.5,2937,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067613,1897824.00
04/24/2017 17:00,2,2.908,ACTIVE,216.22,349.86,59.986,1493067603,"201051344000579","219011344069620",31.31,16.00,0,335.44,392.25,92.3,87.1,0.424,691057.7,691057.7,2862,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067614,1897825.00
04/24/2017 17:00,2,3.033,ACTIVE,215.09,350.47,59.996,1493067603,"201051344000890","219011344069620",30.77,16.70,0,333.93,389.24,94.5,89.3,0.424,673717.4,673717.4,2861,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067615,1897826.00
04/24/2017 17:00,2,2.971,ACTIVE,215.77,350.47,60.002,1493067603,"201051344000438","219011344069620",31.11,17.30,0,334.84,389.84,93.5,88.4,0.429,676636.5,676636.5,2858,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067616,1897827.00
04/24/2017 17:00,2,2.951,ACTIVE,215.54,354.07,59.996,1493067603,"201051344000417","219011344069620",20.22,14.00,0,318.91,389.84,60.4,56.4,0.504,635917.3,635917.3,2881,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067617,1897828.00
04/24/2017 17:00,2,2.717,ACTIVE,213.06,349.86,59.996,1493067603,"274151322000083","219011344069620",30.28,23.80,0,333.63,374.81,83.3,78.5,0.323,929004.0,929004.0,2855,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067618,1897829.00
04/24/2017 17:00,2,2.848,ACTIVE,213.74,344.15,60.012,1493067603,"274151322000076","219011344069620",31.11,23.80,0,334.24,377.52,89.8,84.7,0.345,990333.8,990333.8,2852,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067619,1897830.00
04/24/2017 17:00,2,2.875,ACTIVE,215.54,348.36,60.002,1493067603,"201051344000868","219011344069620",30.75,16.30,0,333.63,387.14,89.5,84.5,0.402,672082.1,672082.1,2861,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067620,1897831.00
