ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 17:00,2,2.910,ACTIVE,213.29,349.26,59.996,1493067603,"274151322000095","219011344069620",30.65,25.50,0,333.03,376.92,90.3,85.3,0.340,980758.5,980758.5,2857,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067621,1897832.00
04/24/2017 17:00,2,2.988,ACTIVE,216.22,356.18,60.018,1493067603,"201051344000988","219011344069620",20.00,14.00,0,318.30,394.95,60.6,56.6,0.499,610934.5,610934.5,2868,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067621,1897833.00
04/24/2017 17:00,2,3.109,ACTIVE,215.77,348.96,60.002,1493067603,"201051344001025","219011344069620",31.01,17.80,0,334.24,390.14,97.7,92.4,0.442,675929.2,675929.2,2865,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067623,1897834.00
04/24/2017 17:00,2,2.922,ACTIVE,216.00,349.26,60.007,1493067603,"201051344000458","219011344069620",30.89,18.30,0,335.74,391.04,91.5,86.3,0.438,684274.5,684274.5,2858,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067624,1897835.00
04/24/2017 17:00,2,2.893,ACTIVE,216.67,351.67,59.996,1493067603,"201051344000853","219011344069620",30.89,16.70,0,338.44,391.34,90.5,85.4,0.420,684715.4,684715.4,2864,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067624,1897836.00
04/24/2017 17:00,2,2.988,ACTIVE,215.32,349.56,59.991,1493067603,"201051344000685","219011344069620",31.19,16.30,0,334.54,389.84,94.3,89.1,0.451,676687.9,676687.9,2870,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067625,1897837.00
04/24/2017 17:00,2,2.953,ACTIVE,216.00,349.86,59.996,1493067603,"201051344000917","219011344069620",30.97,18.00,0,333.93,392.85,92.6,87.5,0.420,673307.7,673307.7,2866,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067626,1897838.00
04/24/2017 17:00,2,2.922,ACTIVE,215.32,349.86,59.991,1493067603,"201051344001145","219011344069620",31.15,15.50,0,334.84,390.14,92.2,87.0,0.424,681147.6,681147.6,2864,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067627,1897839.00
04/24/2017 17:00,2,2.955,ACTIVE,215.77,349.26,60.028,1493067603,"201051344000651","219011344069620",30.93,18.70,0,334.54,393.75,92.6,87.5,0.424,669935.6,669935.6,2862,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067628,1897840.00
04/24/2017 17:00,2,2.629,ACTIVE,213.06,351.67,59.986,1493067603,"274151322000088","219011344069620",30.06,22.30,0,333.33,373.01,80.0,75.3,0.301,890463.9,890463.9,2854,0,0,0,L,1151911521,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067629,1897841.00
04/24/2017 17:00,2,1.773,ACTIVE,213.96,445.15,59.991,1493067603,"274151322000068","219011344069620",41.47,24.30,0,413.59,485.42,75.1,70.6,0.517,767079.9,767079.9,2932,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067630,1897842.00
04/24/2017 17:00,2,2.932,ACTIVE,215.32,348.96,60.028,1493067603,"201051344001135","219011344069620",30.95,18.70,0,334.54,389.24,91.8,86.7,0.429,665567.6,665567.6,2861,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067631,1897843.00
04/24/2017 17:00,2,2.875,ACTIVE,215.09,347.16,59.986,1493067603,"201051344000594","219011344069620",31.09,16.30,0,332.73,387.74,90.5,85.4,0.411,686180.8,686180.8,2863,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067632,1897844.00
04/24/2017 17:00,2,2.988,ACTIVE,215.77,348.96,59.986,1493067603,"201051344001203","219011344069620",30.91,17.80,0,335.44,392.55,93.6,88.4,0.438,674283.8,674283.8,2865,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067632,1897845.00
04/24/2017 17:00,2,2.719,ACTIVE,213.06,352.27,59.981,1493067603,"274151322000054","219011344069620",30.04,23.50,0,333.33,373.91,82.7,77.9,0.309,908562.3,908562.3,2849,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067633,1897846.00
04/24/2017 17:00,2,2.922,ACTIVE,215.77,348.06,59.991,1493067603,"201051344000867","219011344069620",30.85,17.80,0,334.84,386.53,91.3,86.2,0.407,671020.3,671020.3,2867,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067634,1897847.00
04/24/2017 17:00,2,2.992,ACTIVE,215.77,350.17,59.991,1493067603,"201051344001093","219011344069620",31.05,17.30,0,333.93,389.24,94.1,88.9,0.420,673108.3,673108.3,2862,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067635,1897848.00
04/24/2017 17:00,2,2.836,ACTIVE,215.54,350.17,60.007,1493067603,"201051344000900","219011344069620",31.03,17.50,0,334.54,391.34,89.2,84.1,0.411,692230.4,692230.4,2868,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067636,1897849.00
04/24/2017 17:00,2,2.830,ACTIVE,216.00,348.96,59.970,1493067603,"201051344000648","219011344069620",30.73,17.00,0,335.74,388.34,88.0,83.1,0.407,681649.5,681649.5,2863,0,0,0,L,1122011218,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067637,1897850.00
04/24/2017 17:00,2,2.848,ACTIVE,216.00,348.96,59.981,1493067603,"201051344000569","219011344069620",30.83,17.30,0,335.14,391.04,88.9,83.9,0.415,694551.9,694551.9,2858,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067638,1897851.00
04/24/2017 17:00,2,2.879,ACTIVE,216.00,348.36,60.023,1493067603,"201051344000983","219011344069620",30.75,17.30,0,333.63,390.44,89.7,84.6,0.424,685200.8,685200.8,2863,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067639,1897852.00
04/24/2017 17:00,2,2.875,ACTIVE,216.22,349.26,59.975,1493067603,"201051344001158","219011344069620",30.79,15.80,0,334.54,391.64,89.6,84.6,0.415,670879.4,670879.4,2864,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067640,1897853.00
04/24/2017 17:00,2,2.875,ACTIVE,216.45,350.77,59.981,1493067603,"201051344000576","219011344069620",30.81,17.30,0,336.04,391.34,89.7,84.7,0.411,685031.5,685031.5,2866,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067641,1897854.00
04/24/2017 17:00,2,2.727,ACTIVE,213.29,352.57,59.975,1493067603,"274151322000087","219011344069620",30.30,34.50,0,333.03,371.81,83.6,78.7,0.296,880650.7,880650.7,2897,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493067642,1897855.00
04/24/2017 17:15,2,2.777,ACTIVE,216.22,348.66,59.991,1493068503,"201051344000645","219011344069620",30.93,18.00,0,336.04,388.04,87.0,82.1,0.389,684190.1,684190.1,2861,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068504,1897856.00
04/24/2017 17:15,2,2.648,ACTIVE,214.19,355.58,59.970,1493068503,"274151322000085","219011344069620",29.64,22.30,0,329.73,379.92,79.4,74.7,0.535,905573.4,905573.4,2852,0,0,0,L,1151911521,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068505,1897857.00
04/24/2017 17:15,2,2.801,ACTIVE,216.22,350.47,59.981,1493068503,"201051344000633","219011344069620",31.05,16.00,0,336.04,385.63,88.1,83.1,0.411,670579.0,670579.0,2871,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068506,1897858.00
04/24/2017 17:15,2,2.830,ACTIVE,216.45,349.56,59.981,1493068503,"201051344000469","219011344069620",30.69,14.30,0,333.93,385.33,88.0,83.0,0.420,673547.3,673547.3,2861,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068507,1897859.00
04/24/2017 17:15,2,2.973,ACTIVE,215.54,350.17,59.970,1493068503,"201051344000646","219011344069620",30.77,16.00,0,333.03,385.93,92.7,87.6,0.433,667135.9,667135.9,2865,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068507,1897860.00
04/24/2017 17:15,2,2.730,ACTIVE,213.96,344.45,59.986,1493068503,"274151322000052","219011344069620",30.40,22.50,0,328.52,378.42,84.0,79.2,0.318,938554.0,938554.0,2856,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068508,1897861.00
04/24/2017 17:15,2,3.082,ACTIVE,216.00,350.77,59.986,1493068503,"201051344000585","219011344069620",30.73,16.70,0,333.93,387.14,96.1,90.8,0.442,678321.9,678321.9,2864,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068509,1897862.00
04/24/2017 17:15,2,2.951,ACTIVE,215.32,348.06,59.975,1493068503,"201051344001230","219011344069620",31.05,15.50,0,333.33,384.43,92.8,87.7,0.415,671529.6,671529.6,2868,0,0,0,L,1122011218,0,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068510,1897863.00
04/24/2017 17:15,2,3.016,ACTIVE,216.45,350.47,59.981,1493068503,"201051344000582","219011344069620",30.59,17.30,0,334.24,387.44,93.5,88.3,0.415,661458.3,661458.3,2856,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068511,1897864.00
04/24/2017 17:15,2,3.000,ACTIVE,215.54,347.76,59.975,1493068503,"201051344000955","219011344069620",30.91,17.30,0,333.63,385.63,93.9,88.7,0.446,679922.9,679922.9,2862,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068512,1897865.00
04/24/2017 17:15,2,1.895,ACTIVE,213.96,429.52,59.954,1493068503,"274151322000094","219011344069620",39.50,22.00,0,402.77,480.31,76.0,71.4,0.526,766780.4,766780.4,2938,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068513,1897866.00
04/24/2017 17:15,2,2.895,ACTIVE,216.45,349.56,59.965,1493068503,"201051344000579","219011344069620",31.17,15.50,0,335.14,388.04,91.3,86.2,0.415,691081.6,691081.6,2863,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068514,1897867.00
04/24/2017 17:15,2,3.072,ACTIVE,215.54,350.17,59.965,1493068503,"201051344000890","219011344069620",30.81,16.30,0,333.93,385.03,95.9,90.6,0.420,673742.4,673742.4,2862,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068515,1897868.00
04/24/2017 17:15,2,3.049,ACTIVE,216.22,350.47,59.975,1493068503,"201051344000438","219011344069620",31.11,16.70,0,334.24,387.44,96.1,90.8,0.442,676661.5,676661.5,2859,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068516,1897869.00
04/24/2017 17:15,2,3.035,ACTIVE,216.00,355.28,59.975,1493068503,"201051344000417","219011344069620",20.34,13.70,0,318.00,390.14,62.5,58.4,0.526,635933.4,635933.4,2882,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068516,1897870.00
04/24/2017 17:15,2,2.795,ACTIVE,213.74,354.07,59.965,1493068503,"274151322000083","219011344069620",30.45,23.00,0,328.22,379.02,86.2,81.3,0.340,929026.4,929026.4,2856,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068517,1897871.00
04/24/2017 17:15,2,2.926,ACTIVE,214.64,351.67,59.970,1493068503,"274151322000076","219011344069620",31.07,23.00,0,334.24,375.11,92.0,86.9,0.354,990357.9,990357.9,2853,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068518,1897872.00
04/24/2017 17:15,2,2.889,ACTIVE,216.00,349.26,59.981,1493068503,"201051344000868","219011344069620",30.59,15.80,0,334.24,384.13,89.5,84.5,0.407,672105.6,672105.6,2862,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068519,1897873.00
04/24/2017 17:15,2,2.928,ACTIVE,213.74,351.07,59.954,1493068503,"274151322000095","219011344069620",30.95,24.50,0,333.63,375.41,91.8,86.6,0.340,980782.5,980782.5,2858,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068520,1897874.00
04/24/2017 17:15,2,2.908,ACTIVE,216.45,356.78,59.954,1493068503,"201051344000988","219011344069620",20.10,13.00,0,317.70,397.05,59.2,55.3,0.499,610949.9,610949.9,2869,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068521,1897875.00
04/24/2017 17:15,2,3.107,ACTIVE,216.00,348.96,59.965,1493068503,"201051344001025","219011344069620",30.71,17.00,0,334.24,386.23,96.7,91.4,0.433,675954.5,675954.5,2866,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068522,1897876.00
04/24/2017 17:15,2,2.857,ACTIVE,216.22,349.26,59.996,1493068503,"201051344000458","219011344069620",30.99,18.00,0,335.44,385.33,89.7,84.7,0.424,684298.1,684298.1,2859,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068523,1897877.00
04/24/2017 17:15,2,2.885,ACTIVE,217.13,351.97,59.965,1493068503,"201051344000853","219011344069620",30.77,16.00,0,338.14,388.64,89.9,84.9,0.415,684739.0,684739.0,2865,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068524,1897878.00
04/24/2017 17:15,2,3.027,ACTIVE,215.77,350.17,59.959,1493068503,"201051344000685","219011344069620",31.11,15.80,0,333.33,386.23,95.4,90.2,0.460,676712.8,676712.8,2871,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068524,1897879.00
04/24/2017 17:15,2,3.066,ACTIVE,216.22,349.86,59.954,1493068503,"201051344000917","219011344069620",30.67,17.50,0,333.33,387.44,95.3,90.0,0.442,673332.5,673332.5,2867,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068525,1897880.00
04/24/2017 17:15,2,3.049,ACTIVE,215.77,348.66,59.959,1493068503,"201051344001145","219011344069620",30.99,15.00,0,334.24,386.83,95.7,90.5,0.433,681172.5,681172.5,2865,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068526,1897881.00
04/24/2017 17:15,2,3.092,ACTIVE,216.45,350.47,59.959,1493068503,"201051344000651","219011344069620",30.75,18.70,0,333.63,387.14,96.3,91.1,0.438,669960.7,669960.7,2863,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068527,1897882.00
04/24/2017 17:15,2,2.672,ACTIVE,213.74,345.66,59.959,1493068503,"274151322000088","219011344069620",30.32,21.30,0,328.52,379.62,82.0,77.2,0.305,890485.3,890485.3,2855,0,0,0,L,1151911521,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068528,1897883.00
04/24/2017 17:15,2,1.871,ACTIVE,214.41,451.46,59.944,1493068503,"274151322000068","219011344069620",41.09,23.00,0,413.59,484.22,78.3,73.6,0.530,767099.9,767099.9,2933,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068529,1897884.00
04/24/2017 17:15,2,3.062,ACTIVE,216.00,349.86,59.996,1493068503,"201051344001135","219011344069620",30.85,17.80,0,334.24,385.63,95.7,90.5,0.446,665592.3,665592.3,2862,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068530,1897885.00
04/24/2017 17:15,2,2.924,ACTIVE,215.54,348.66,59.996,1493068503,"201051344000594","219011344069620",31.21,15.50,0,333.63,385.03,92.4,87.3,0.429,686204.7,686204.7,2864,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068531,1897886.00
04/24/2017 17:15,2,3.086,ACTIVE,216.45,349.56,59.970,1493068503,"201051344001203","219011344069620",30.83,17.50,0,334.54,386.83,96.4,91.1,0.451,674308.6,674308.6,2866,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068532,1897887.00
04/24/2017 17:15,2,2.770,ACTIVE,213.96,347.76,59.959,1493068503,"274151322000054","219011344069620",29.86,23.00,0,328.22,379.32,83.7,78.8,0.314,908583.9,908583.9,2850,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068533,1897888.00
04/24/2017 17:15,2,2.936,ACTIVE,216.00,349.86,59.981,1493068503,"201051344000867","219011344069620",30.55,17.80,0,333.93,383.53,90.9,85.8,0.411,671043.7,671043.7,2868,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068533,1897889.00
04/24/2017 17:15,2,3.031,ACTIVE,216.22,349.86,59.981,1493068503,"201051344001093","219011344069620",30.99,16.30,0,333.63,385.63,95.2,90.0,0.429,673132.7,673132.7,2863,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068534,1897890.00
04/24/2017 17:15,2,2.906,ACTIVE,216.22,349.86,59.954,1493068503,"201051344000900","219011344069620",30.81,17.30,0,334.54,384.73,90.8,85.7,0.415,692253.8,692253.8,2869,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068536,1897891.00
04/24/2017 17:15,2,2.893,ACTIVE,216.22,349.26,59.954,1493068503,"201051344000648","219011344069620",30.83,17.00,0,335.14,384.43,90.4,85.3,0.420,681672.8,681672.8,2864,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068537,1897892.00
04/24/2017 17:15,2,2.939,ACTIVE,216.22,349.56,59.959,1493068503,"201051344000569","219011344069620",30.71,17.30,0,334.54,385.03,91.5,86.4,0.420,694575.4,694575.4,2859,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068538,1897893.00
04/24/2017 17:15,2,2.934,ACTIVE,216.22,349.26,59.975,1493068503,"201051344000983","219011344069620",30.89,17.00,0,333.93,385.33,91.8,86.7,0.438,685224.4,685224.4,2864,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068539,1897894.00
04/24/2017 17:15,2,2.922,ACTIVE,216.45,349.86,59.965,1493068503,"201051344001158","219011344069620",30.77,15.30,0,333.63,385.33,91.1,86.0,0.424,670902.8,670902.8,2865,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068540,1897895.00
04/24/2017 17:15,2,2.887,ACTIVE,216.67,350.47,59.959,1493068503,"201051344000576","219011344069620",30.69,17.50,0,336.94,388.04,89.8,84.7,0.407,685054.7,685054.7,2867,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068541,1897896.00
04/24/2017 17:15,2,2.744,ACTIVE,214.19,345.66,59.975,1493068503,"274151322000087","219011344069620",30.34,32.60,0,329.43,380.52,84.3,79.4,0.323,880672.4,880672.4,2898,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493068542,1897897.00
04/24/2017 17:30,2,2.734,ACTIVE,216.90,350.47,59.949,1493069403,"201051344000645","219011344069620",30.63,18.00,0,318.61,395.55,84.9,80.0,0.380,684211.0,684211.0,2862,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069404,1897898.00
04/24/2017 17:30,2,2.590,ACTIVE,213.96,366.10,59.965,1493069403,"274151322000085","219011344069620",29.72,21.30,0,330.33,379.02,78.0,73.3,0.539,905592.5,905592.5,2853,0,0,0,L,1151911521,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069405,1897899.00
04/24/2017 17:30,2,2.777,ACTIVE,216.45,351.67,59.996,1493069403,"201051344000633","219011344069620",30.40,15.50,0,319.51,396.15,85.5,80.6,0.402,670600.1,670600.1,2872,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069406,1897900.00
04/24/2017 17:30,2,2.756,ACTIVE,216.67,350.47,59.975,1493069403,"201051344000469","219011344069620",30.63,14.70,0,317.10,395.55,85.5,80.6,0.402,673568.3,673568.3,2862,0,0,0,L,1122011218,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069407,1897901.00
04/24/2017 17:30,2,2.980,ACTIVE,215.77,349.56,59.975,1493069403,"201051344000646","219011344069620",30.83,15.80,0,333.63,376.92,93.1,87.9,0.438,667158.5,667158.5,2866,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069408,1897902.00
04/24/2017 17:30,2,2.641,ACTIVE,213.74,344.15,59.965,1493069403,"274151322000052","219011344069620",30.71,21.50,0,327.92,379.32,82.1,77.3,0.314,938574.1,938574.1,2857,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069409,1897903.00
04/24/2017 17:30,2,3.053,ACTIVE,216.67,351.07,60.007,1493069403,"201051344000585","219011344069620",31.25,16.00,0,333.33,377.82,96.6,91.3,0.442,678345.3,678345.3,2865,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069410,1897904.00
04/24/2017 17:30,2,2.973,ACTIVE,215.77,348.66,59.938,1493069403,"201051344001230","219011344069620",30.99,15.50,0,334.24,376.01,93.2,88.1,0.433,671552.1,671552.1,2869,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069411,1897905.00
04/24/2017 17:30,2,2.992,ACTIVE,216.67,350.47,59.970,1493069403,"201051344000582","219011344069620",30.87,17.50,0,334.84,378.12,93.6,88.4,0.429,661480.9,661480.9,2857,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069412,1897906.00
04/24/2017 17:30,2,2.953,ACTIVE,215.77,348.66,59.970,1493069403,"201051344000955","219011344069620",31.29,17.00,0,333.33,375.71,93.5,88.4,0.442,679945.5,679945.5,2863,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069412,1897907.00
04/24/2017 17:30,2,1.785,ACTIVE,213.96,442.14,59.949,1493069403,"274151322000094","219011344069620",40.47,20.00,0,407.87,475.50,73.7,69.2,0.504,766798.3,766798.3,2939,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069413,1897908.00
04/24/2017 17:30,2,2.760,ACTIVE,216.67,350.47,59.975,1493069403,"201051344000579","219011344069620",31.23,15.50,0,322.81,394.95,87.3,82.4,0.393,691103.0,691103.0,2864,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069414,1897909.00
04/24/2017 17:30,2,3.035,ACTIVE,215.77,348.96,59.959,1493069403,"201051344000890","219011344069620",30.65,16.00,0,334.54,376.62,94.2,89.0,0.424,673765.3,673765.3,2863,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069415,1897910.00
04/24/2017 17:30,2,2.984,ACTIVE,216.22,349.86,59.954,1493069403,"201051344000438","219011344069620",31.11,16.70,0,335.14,378.12,94.1,88.9,0.433,676684.3,676684.3,2860,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069416,1897911.00
04/24/2017 17:30,2,2.998,ACTIVE,216.22,354.97,59.965,1493069403,"201051344000417","219011344069620",20.16,13.00,0,332.13,386.53,61.2,57.2,0.508,635948.0,635948.0,2883,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069417,1897912.00
04/24/2017 17:30,2,2.652,ACTIVE,213.74,353.17,59.965,1493069403,"274151322000083","219011344069620",30.61,22.30,0,328.52,379.02,82.2,77.5,0.323,929046.5,929046.5,2857,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069418,1897913.00
04/24/2017 17:30,2,2.783,ACTIVE,214.41,354.97,59.954,1493069403,"274151322000076","219011344069620",31.17,22.30,0,329.73,378.42,87.8,82.9,0.336,990379.4,990379.4,2854,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069419,1897914.00
04/24/2017 17:30,2,2.748,ACTIVE,216.00,349.26,59.975,1493069403,"201051344000868","219011344069620",30.59,15.50,0,318.61,390.44,85.2,80.3,0.384,672126.5,672126.5,2863,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069420,1897915.00
04/24/2017 17:30,2,2.824,ACTIVE,213.51,349.86,59.949,1493069403,"274151322000095","219011344069620",30.85,23.30,0,329.43,377.22,88.3,83.3,0.331,980804.0,980804.0,2859,0,0,0,L,1151911521,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069421,1897916.00
04/24/2017 17:30,2,2.789,ACTIVE,216.45,356.78,59.959,1493069403,"201051344000988","219011344069620",20.08,13.00,0,334.84,386.23,56.7,52.8,0.468,610963.7,610963.7,2870,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069422,1897917.00
04/24/2017 17:30,2,3.051,ACTIVE,216.22,349.56,59.959,1493069403,"201051344001025","219011344069620",30.93,16.70,0,334.54,377.52,95.6,90.3,0.433,675977.6,675977.6,2867,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069422,1897918.00
04/24/2017 17:30,2,2.762,ACTIVE,216.45,349.26,59.954,1493069403,"201051344000458","219011344069620",30.61,18.00,0,318.30,394.35,85.7,80.8,0.402,684319.2,684319.2,2860,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069423,1897919.00
04/24/2017 17:30,2,2.754,ACTIVE,216.90,350.77,59.938,1493069403,"201051344000853","219011344069620",30.77,15.50,0,322.51,397.35,85.8,80.9,0.393,684760.1,684760.1,2866,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069424,1897920.00
04/24/2017 17:30,2,2.982,ACTIVE,216.00,349.56,59.959,1493069403,"201051344000685","219011344069620",31.07,15.80,0,334.24,377.22,93.8,88.6,0.451,676735.6,676735.6,2872,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069425,1897921.00
04/24/2017 17:30,2,2.971,ACTIVE,216.45,349.86,59.954,1493069403,"201051344000917","219011344069620",31.03,17.50,0,333.63,377.52,93.5,88.3,0.429,673355.3,673355.3,2868,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069426,1897922.00
04/24/2017 17:30,2,2.988,ACTIVE,216.00,349.56,59.986,1493069403,"201051344001145","219011344069620",30.87,15.30,0,334.84,377.52,93.4,88.2,0.429,681195.4,681195.4,2866,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069427,1897923.00
04/24/2017 17:30,2,3.000,ACTIVE,216.45,349.86,59.944,1493069403,"201051344000651","219011344069620",30.79,18.00,0,335.74,377.52,93.5,88.3,0.424,669983.6,669983.6,2864,0,0,0,L,1122011218,0,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069428,1897924.00
04/24/2017 17:30,2,2.543,ACTIVE,213.51,363.69,59.954,1493069403,"274151322000088","219011344069620",29.96,20.00,0,329.13,380.22,77.2,72.5,0.521,890504.5,890504.5,2856,0,0,0,L,1151911521,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069429,1897925.00
04/24/2017 17:30,2,1.709,ACTIVE,214.41,447.55,59.959,1493069403,"274151322000068","219011344069620",41.53,21.00,0,414.79,483.32,72.4,68.0,0.499,767117.8,767117.8,2934,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069430,1897926.00
04/24/2017 17:30,2,2.963,ACTIVE,216.00,348.36,59.981,1493069403,"201051344001135","219011344069620",30.59,17.30,0,333.03,377.22,91.8,86.7,0.420,665614.9,665614.9,2863,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069431,1897927.00
04/24/2017 17:30,2,2.717,ACTIVE,215.54,348.06,59.959,1493069403,"201051344000594","219011344069620",31.05,15.50,0,318.00,390.14,85.4,80.5,0.376,686226.1,686226.1,2865,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069432,1897928.00
04/24/2017 17:30,2,2.912,ACTIVE,216.45,348.96,59.975,1493069403,"201051344001203","219011344069620",31.03,17.50,0,336.04,377.82,91.5,86.4,0.424,674331.3,674331.3,2867,0,0,0,L,1122011218,0,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069433,1897929.00
04/24/2017 17:30,2,2.553,ACTIVE,213.96,361.29,59.975,1493069403,"274151322000054","219011344069620",29.80,21.80,0,328.82,379.92,77.1,72.5,0.513,908603.2,908603.2,2851,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069433,1897930.00
04/24/2017 17:30,2,2.660,ACTIVE,216.00,348.96,59.965,1493069403,"201051344000867","219011344069620",30.61,16.70,0,317.70,390.14,82.5,77.7,0.371,671064.7,671064.7,2869,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069434,1897931.00
04/24/2017 17:30,2,2.826,ACTIVE,216.22,348.96,59.949,1493069403,"201051344001093","219011344069620",30.93,16.70,0,334.24,376.62,88.6,83.6,0.393,673155.0,673155.0,2864,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069435,1897932.00
04/24/2017 17:30,2,2.602,ACTIVE,216.22,349.86,59.954,1493069403,"201051344000900","219011344069620",30.75,16.70,0,320.11,394.35,81.1,76.4,0.380,692274.6,692274.6,2870,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069436,1897933.00
04/24/2017 17:30,2,2.600,ACTIVE,216.22,348.96,59.970,1493069403,"201051344000648","219011344069620",30.65,15.80,0,317.40,391.34,80.7,76.0,0.367,681693.4,681693.4,2865,0,0,0,L,1122011218,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069437,1897934.00
04/24/2017 17:30,2,2.609,ACTIVE,216.45,348.96,59.986,1493069403,"201051344000569","219011344069620",30.95,16.00,0,320.11,392.25,81.8,77.0,0.380,694596.4,694596.4,2860,0,0,0,L,1122011218,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069438,1897935.00
04/24/2017 17:30,2,2.641,ACTIVE,216.45,349.56,59.965,1493069403,"201051344000983","219011344069620",30.75,16.30,0,320.11,391.64,82.2,77.5,0.389,685245.4,685245.4,2865,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069439,1897936.00
04/24/2017 17:30,2,2.635,ACTIVE,216.45,349.56,59.970,1493069403,"201051344001158","219011344069620",30.67,15.30,0,319.21,394.35,81.9,77.1,0.380,670923.8,670923.8,2866,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069440,1897937.00
04/24/2017 17:30,2,2.592,ACTIVE,216.67,350.77,59.970,1493069403,"201051344000576","219011344069620",30.85,16.70,0,318.30,395.55,81.0,76.3,0.371,685075.4,685075.4,2868,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069441,1897938.00
04/24/2017 17:30,2,2.508,ACTIVE,213.96,349.56,59.965,1493069403,"274151322000087","219011344069620",30.02,29.50,0,330.03,378.12,76.2,71.7,0.499,880691.9,880691.9,2899,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493069442,1897939.00
04/24/2017 17:45,2,1.492,ACTIVE,215.32,351.07,59.922,1493070303,"201051344000645","219011344069620",30.43,15.30,0,320.41,396.15,46.1,42.6,0.367,684225.1,684225.1,2863,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070305,1897940.00
04/24/2017 17:45,2,1.402,ACTIVE,213.29,349.56,59.965,1493070303,"274151322000085","219011344069620",29.76,17.50,0,334.24,379.02,42.3,38.9,0.283,905605.3,905605.3,2854,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070305,1897941.00
04/24/2017 17:45,2,1.504,ACTIVE,215.09,352.27,59.970,1493070303,"201051344000633","219011344069620",30.73,13.00,0,322.51,395.25,46.8,43.3,0.389,670614.3,670614.3,2873,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070306,1897942.00
04/24/2017 17:45,2,1.514,ACTIVE,215.09,351.07,59.970,1493070303,"201051344000469","219011344069620",30.65,12.00,0,318.30,394.65,47.0,43.4,0.384,673582.5,673582.5,2863,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070307,1897943.00
04/24/2017 17:45,2,1.645,ACTIVE,213.74,351.07,59.954,1493070303,"201051344000646","219011344069620",30.53,13.00,0,318.00,390.14,50.9,47.2,0.429,667173.9,667173.9,2867,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070308,1897944.00
04/24/2017 17:45,2,1.459,ACTIVE,212.83,353.47,59.965,1493070303,"274151322000052","219011344069620",30.24,17.00,0,328.82,377.22,44.6,41.2,0.309,938587.7,938587.7,2858,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070309,1897945.00
04/24/2017 17:45,2,1.689,ACTIVE,214.19,351.37,59.970,1493070303,"201051344000585","219011344069620",30.51,13.70,0,319.21,391.34,52.3,48.5,0.424,678361.2,678361.2,2866,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070310,1897946.00
04/24/2017 17:45,2,1.613,ACTIVE,213.74,349.86,59.917,1493070303,"201051344001230","219011344069620",31.03,13.00,0,319.21,389.24,50.7,47.0,0.411,671567.5,671567.5,2870,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070311,1897947.00
04/24/2017 17:45,2,1.639,ACTIVE,214.41,351.97,59.959,1493070303,"201051344000582","219011344069620",30.55,14.30,0,318.00,391.64,50.7,47.0,0.407,661496.2,661496.2,2858,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070312,1897948.00
04/24/2017 17:45,2,1.650,ACTIVE,213.51,349.86,59.949,1493070303,"201051344000955","219011344069620",30.99,14.00,0,319.21,389.24,51.9,48.1,0.424,679961.0,679961.0,2864,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070313,1897949.00
04/24/2017 17:45,2,0.980,ACTIVE,213.06,425.91,59.959,1493070303,"274151322000094","219011344069620",39.36,18.00,0,334.54,468.59,39.2,35.9,0.265,766810.1,766810.1,2940,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070314,1897950.00
04/24/2017 17:45,2,1.539,ACTIVE,214.87,351.67,59.970,1493070303,"201051344000579","219011344069620",30.87,12.70,0,320.41,394.65,48.1,44.5,0.376,691117.5,691117.5,2865,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070315,1897951.00
04/24/2017 17:45,2,1.684,ACTIVE,213.74,350.47,59.975,1493070303,"201051344000890","219011344069620",30.79,13.70,0,318.91,390.14,52.5,48.8,0.411,673781.0,673781.0,2864,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070316,1897952.00
04/24/2017 17:45,2,1.662,ACTIVE,214.19,351.67,59.975,1493070303,"201051344000438","219011344069620",30.99,13.30,0,318.91,391.04,52.1,48.4,0.420,676699.9,676699.9,2861,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070317,1897953.00
04/24/2017 17:45,2,1.680,ACTIVE,214.19,346.26,59.975,1493070303,"201051344000417","219011344069620",20.10,12.00,0,334.24,381.12,34.2,31.1,0.274,635958.1,635958.1,2884,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070318,1897954.00
04/24/2017 17:45,2,1.432,ACTIVE,213.29,351.67,59.959,1493070303,"274151322000083","219011344069620",30.38,17.50,0,329.13,377.52,44.1,40.7,0.314,929059.9,929059.9,2858,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070319,1897955.00
04/24/2017 17:45,2,1.535,ACTIVE,213.96,343.85,60.012,1493070303,"274151322000076","219011344069620",30.75,17.50,0,328.82,378.42,47.9,44.3,0.327,990393.8,990393.8,2855,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070319,1897956.00
04/24/2017 17:45,2,1.537,ACTIVE,214.64,350.47,59.986,1493070303,"201051344000868","219011344069620",30.32,13.00,0,318.00,391.64,47.2,43.6,0.380,672140.6,672140.6,2864,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070320,1897957.00
04/24/2017 17:45,2,1.512,ACTIVE,213.29,350.47,59.986,1493070303,"274151322000095","219011344069620",30.67,18.30,0,328.82,378.42,47.0,43.4,0.318,980818.3,980818.3,2860,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070321,1897958.00
04/24/2017 17:45,2,1.537,ACTIVE,214.87,349.26,60.018,1493070303,"201051344000988","219011344069620",19.94,12.00,0,334.84,380.22,31.1,28.1,0.247,610972.8,610972.8,2871,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070322,1897959.00
04/24/2017 17:45,2,1.686,ACTIVE,213.96,350.77,60.002,1493070303,"201051344001025","219011344069620",30.77,13.70,0,318.91,391.34,52.5,48.7,0.415,675993.3,675993.3,2868,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070323,1897960.00
04/24/2017 17:45,2,1.525,ACTIVE,214.87,351.07,59.959,1493070303,"201051344000458","219011344069620",30.34,15.00,0,318.91,393.45,46.9,43.3,0.389,684333.1,684333.1,2861,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070324,1897961.00
04/24/2017 17:45,2,1.514,ACTIVE,215.54,353.17,59.986,1493070303,"201051344000853","219011344069620",30.77,13.00,0,322.51,398.56,47.2,43.6,0.380,684774.2,684774.2,2867,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070325,1897962.00
04/24/2017 17:45,2,1.633,ACTIVE,214.19,351.97,59.975,1493070303,"201051344000685","219011344069620",31.17,13.30,0,317.10,390.44,51.5,47.8,0.438,676751.0,676751.0,2873,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070326,1897963.00
04/24/2017 17:45,2,1.648,ACTIVE,214.19,351.67,59.991,1493070303,"201051344000917","219011344069620",30.79,14.70,0,318.00,391.94,51.4,47.7,0.411,673370.7,673370.7,2869,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070327,1897964.00
04/24/2017 17:45,2,1.662,ACTIVE,213.96,351.37,59.981,1493070303,"201051344001145","219011344069620",30.61,12.30,0,318.61,391.04,51.5,47.8,0.420,681210.8,681210.8,2867,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070328,1897965.00
04/24/2017 17:45,2,1.691,ACTIVE,214.41,351.97,59.991,1493070303,"201051344000651","219011344069620",30.45,14.70,0,318.91,391.34,52.2,48.5,0.424,669999.1,669999.1,2865,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070329,1897966.00
04/24/2017 17:45,2,1.412,ACTIVE,213.06,341.15,59.991,1493070303,"274151322000088","219011344069620",29.88,16.70,0,333.63,378.12,42.7,39.3,0.278,890517.1,890517.1,2857,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070330,1897967.00
04/24/2017 17:45,2,0.916,ACTIVE,213.96,450.86,59.981,1493070303,"274151322000068","219011344069620",42.18,18.70,0,335.74,470.09,39.2,35.9,0.261,767129.7,767129.7,2935,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070331,1897968.00
04/24/2017 17:45,2,1.658,ACTIVE,213.96,350.47,60.018,1493070303,"201051344001135","219011344069620",30.93,14.30,0,318.30,391.04,52.0,48.3,0.420,665630.2,665630.2,2864,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070331,1897969.00
04/24/2017 17:45,2,1.555,ACTIVE,214.19,350.77,59.991,1493070303,"201051344000594","219011344069620",30.67,13.00,0,318.00,390.14,48.3,44.7,0.384,686240.4,686240.4,2866,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070332,1897970.00
04/24/2017 17:45,2,1.684,ACTIVE,214.41,351.07,59.981,1493070303,"201051344001203","219011344069620",30.53,14.70,0,317.10,391.64,52.1,48.4,0.429,674346.6,674346.6,2868,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070333,1897971.00
04/24/2017 17:45,2,1.438,ACTIVE,213.29,351.97,59.986,1493070303,"274151322000054","219011344069620",29.86,17.50,0,333.63,378.42,43.5,40.1,0.292,908616.0,908616.0,2852,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070334,1897972.00
04/24/2017 17:45,2,1.527,ACTIVE,214.87,351.07,59.986,1493070303,"201051344000867","219011344069620",30.67,14.30,0,319.21,391.04,47.5,43.9,0.380,671078.6,671078.6,2870,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070335,1897973.00
04/24/2017 17:45,2,1.686,ACTIVE,214.41,352.27,59.959,1493070303,"201051344001093","219011344069620",30.65,14.30,0,319.21,390.44,52.4,48.6,0.407,673170.1,673170.1,2865,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070336,1897974.00
