ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 17:45,2,1.504,ACTIVE,214.87,351.67,59.981,1493070303,"201051344000900","219011344069620",30.47,14.00,0,318.61,391.94,46.5,42.9,0.380,692288.3,692288.3,2871,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070337,1897975.00
04/24/2017 17:45,2,1.521,ACTIVE,215.09,351.07,59.959,1493070303,"201051344000648","219011344069620",30.49,13.30,0,318.61,391.94,47.0,43.4,0.380,681707.1,681707.1,2866,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070338,1897976.00
04/24/2017 17:45,2,1.537,ACTIVE,215.09,351.97,59.928,1493070303,"201051344000569","219011344069620",30.57,14.00,0,319.81,392.85,47.6,44.0,0.384,694610.3,694610.3,2861,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070339,1897977.00
04/24/2017 17:45,2,1.531,ACTIVE,214.87,351.37,59.991,1493070303,"201051344000983","219011344069620",30.69,13.70,0,318.61,392.85,47.6,44.0,0.398,685259.4,685259.4,2866,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070340,1897978.00
04/24/2017 17:45,2,1.533,ACTIVE,215.09,351.97,59.991,1493070303,"201051344001158","219011344069620",30.47,12.30,0,321.31,398.56,47.3,43.8,0.384,670937.6,670937.6,2867,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070341,1897979.00
04/24/2017 17:45,2,1.510,ACTIVE,215.09,352.87,59.949,1493070303,"201051344000576","219011344069620",30.73,14.00,0,319.81,395.85,47.0,43.4,0.376,685089.0,685089.0,2869,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070342,1897980.00
04/24/2017 17:45,2,1.428,ACTIVE,213.51,342.65,59.986,1493070303,"274151322000087","219011344069620",30.08,23.30,0,332.73,376.31,43.5,40.0,0.274,880704.6,880704.6,2900,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493070343,1897981.00
04/24/2017 18:00,2,1.234,ACTIVE,214.87,348.66,59.933,1493071203,"201051344000645","219011344069620",30.34,13.70,0,335.44,372.71,38.0,34.8,0.296,684234.3,684234.3,2864,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071204,1897982.00
04/24/2017 18:00,2,1.150,ACTIVE,213.29,347.16,59.938,1493071203,"274151322000085","219011344069620",29.70,16.00,0,334.84,361.59,34.7,31.6,0.225,905613.7,905613.7,2855,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071205,1897983.00
04/24/2017 18:00,2,1.232,ACTIVE,215.32,349.56,59.944,1493071203,"201051344000633","219011344069620",30.89,12.00,0,334.84,373.91,38.6,35.3,0.314,670623.7,670623.7,2874,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071206,1897984.00
04/24/2017 18:00,2,1.250,ACTIVE,214.87,348.36,59.938,1493071203,"201051344000469","219011344069620",30.63,11.00,0,334.54,373.01,38.8,35.6,0.305,673592.0,673592.0,2864,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071207,1897985.00
04/24/2017 18:00,2,1.346,ACTIVE,213.74,347.76,59.970,1493071203,"201051344000646","219011344069620",30.91,11.70,0,332.13,374.51,42.1,38.8,0.331,667184.3,667184.3,2868,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071208,1897986.00
04/24/2017 18:00,2,1.197,ACTIVE,212.83,350.17,59.959,1493071203,"274151322000052","219011344069620",30.24,15.30,0,333.33,362.79,36.7,33.5,0.239,938596.5,938596.5,2859,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071209,1897987.00
04/24/2017 18:00,2,1.393,ACTIVE,214.19,349.26,59.959,1493071203,"201051344000585","219011344069620",30.59,12.30,0,333.93,375.41,43.2,39.8,0.345,678371.8,678371.8,2867,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071210,1897988.00
04/24/2017 18:00,2,1.348,ACTIVE,213.74,346.86,59.954,1493071203,"201051344001230","219011344069620",30.65,11.70,0,331.83,373.31,41.9,38.5,0.336,671577.7,671577.7,2871,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071211,1897989.00
04/24/2017 18:00,2,1.361,ACTIVE,214.64,349.56,59.944,1493071203,"201051344000582","219011344069620",30.40,13.00,0,333.93,375.11,41.9,38.5,0.331,661506.5,661506.5,2859,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071212,1897990.00
04/24/2017 18:00,2,1.379,ACTIVE,213.51,348.06,59.944,1493071203,"201051344000955","219011344069620",30.71,12.30,0,332.13,373.91,42.9,39.5,0.349,679971.5,679971.5,2865,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071213,1897991.00
04/24/2017 18:00,2,0.797,ACTIVE,213.06,425.61,59.949,1493071203,"274151322000094","219011344069620",39.72,16.70,0,331.83,464.38,32.0,29.0,0.212,766817.8,766817.8,2941,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071214,1897992.00
04/24/2017 18:00,2,1.268,ACTIVE,214.87,348.06,59.949,1493071203,"201051344000579","219011344069620",30.95,11.70,0,334.84,373.01,39.7,36.4,0.305,691127.1,691127.1,2866,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071215,1897993.00
04/24/2017 18:00,2,1.410,ACTIVE,213.96,348.06,59.970,1493071203,"201051344000890","219011344069620",30.38,12.30,0,333.03,374.81,43.4,40.0,0.340,673791.6,673791.6,2865,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071216,1897994.00
04/24/2017 18:00,2,1.375,ACTIVE,214.19,349.26,59.949,1493071203,"201051344000438","219011344069620",30.93,12.00,0,333.93,375.41,43.1,39.7,0.345,676710.5,676710.5,2862,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071217,1897995.00
04/24/2017 18:00,2,1.391,ACTIVE,214.19,344.76,59.954,1493071203,"201051344000417","219011344069620",20.08,11.30,0,333.03,362.49,28.3,25.4,0.212,635964.8,635964.8,2885,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071218,1897996.00
04/24/2017 18:00,2,1.178,ACTIVE,213.29,341.75,59.938,1493071203,"274151322000083","219011344069620",30.02,15.50,0,334.24,362.79,35.9,32.7,0.243,929068.6,929068.6,2859,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071219,1897997.00
04/24/2017 18:00,2,1.240,ACTIVE,213.96,347.46,59.965,1493071203,"274151322000076","219011344069620",30.97,15.50,0,335.14,364.59,38.9,35.6,0.261,990403.3,990403.3,2856,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071220,1897998.00
04/24/2017 18:00,2,1.258,ACTIVE,214.41,347.76,59.981,1493071203,"201051344000868","219011344069620",30.32,12.00,0,334.24,371.81,38.6,35.4,0.301,672149.9,672149.9,2865,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071220,1897999.00
04/24/2017 18:00,2,1.246,ACTIVE,213.06,341.75,59.944,1493071203,"274151322000095","219011344069620",30.06,16.00,0,333.63,363.09,38.0,34.7,0.252,980827.5,980827.5,2861,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071221,1898000.00
04/24/2017 18:00,2,1.240,ACTIVE,214.64,346.56,59.959,1493071203,"201051344000988","219011344069620",20.14,11.30,0,334.54,363.99,25.3,22.5,0.194,610978.8,610978.8,2872,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071222,1898001.00
04/24/2017 18:00,2,1.393,ACTIVE,214.19,348.36,59.944,1493071203,"201051344001025","219011344069620",30.55,12.30,0,333.33,375.71,43.2,39.7,0.336,676003.9,676003.9,2869,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071223,1898002.00
04/24/2017 18:00,2,1.242,ACTIVE,214.87,347.76,59.965,1493071203,"201051344000458","219011344069620",30.55,13.70,0,333.93,372.71,38.4,35.2,0.314,684342.4,684342.4,2862,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071224,1898003.00
04/24/2017 18:00,2,1.242,ACTIVE,215.09,349.86,59.970,1493071203,"201051344000853","219011344069620",30.65,12.00,0,336.34,374.21,38.6,35.3,0.305,684783.5,684783.5,2868,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071225,1898004.00
04/24/2017 18:00,2,1.359,ACTIVE,214.41,348.96,59.965,1493071203,"201051344000685","219011344069620",30.55,12.00,0,332.43,375.11,42.1,38.7,0.354,676761.3,676761.3,2874,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071226,1898005.00
04/24/2017 18:00,2,1.355,ACTIVE,214.19,348.96,60.023,1493071203,"201051344000917","219011344069620",30.51,13.30,0,333.03,375.41,41.9,38.5,0.331,673380.9,673380.9,2870,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071227,1898006.00
04/24/2017 18:00,2,1.334,ACTIVE,213.96,348.36,59.965,1493071203,"201051344001145","219011344069620",31.09,11.30,0,333.93,374.81,42.0,38.7,0.331,681221.0,681221.0,2868,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071228,1898007.00
04/24/2017 18:00,2,1.377,ACTIVE,214.19,348.96,59.965,1493071203,"201051344000651","219011344069620",30.67,13.00,0,333.63,375.41,42.8,39.4,0.336,670009.5,670009.5,2866,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071229,1898008.00
04/24/2017 18:00,2,1.139,ACTIVE,213.06,346.56,59.954,1493071203,"274151322000088","219011344069620",29.82,15.00,0,333.33,361.29,34.4,31.3,0.217,890525.4,890525.4,2858,0,0,0,L,1151911521,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071229,1898009.00
04/24/2017 18:00,2,0.789,ACTIVE,213.96,438.53,59.970,1493071203,"274151322000068","219011344069620",40.99,17.30,0,332.73,464.38,32.5,29.4,0.212,767137.5,767137.5,2936,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071230,1898010.00
04/24/2017 18:00,2,1.346,ACTIVE,213.96,348.06,59.986,1493071203,"201051344001135","219011344069620",31.11,12.70,0,333.63,374.81,42.4,39.0,0.336,665640.6,665640.6,2865,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071231,1898011.00
04/24/2017 18:00,2,1.264,ACTIVE,214.41,347.76,59.917,1493071203,"201051344000594","219011344069620",30.75,11.70,0,333.33,372.41,39.4,36.1,0.305,686249.9,686249.9,2867,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071232,1898012.00
04/24/2017 18:00,2,1.379,ACTIVE,214.19,348.06,59.975,1493071203,"201051344001203","219011344069620",30.34,13.00,0,334.24,376.01,42.4,39.0,0.336,674356.9,674356.9,2869,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071233,1898013.00
04/24/2017 18:00,2,1.174,ACTIVE,213.29,340.55,59.965,1493071203,"274151322000054","219011344069620",29.66,16.00,0,333.03,362.79,35.2,32.1,0.234,908624.4,908624.4,2853,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071234,1898014.00
04/24/2017 18:00,2,1.234,ACTIVE,215.09,347.76,60.002,1493071203,"201051344000867","219011344069620",30.83,13.00,0,334.84,371.81,38.6,35.3,0.296,671087.9,671087.9,2871,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071235,1898015.00
04/24/2017 18:00,2,1.369,ACTIVE,214.41,349.26,59.970,1493071203,"201051344001093","219011344069620",30.85,12.70,0,332.73,374.51,42.8,39.4,0.327,673180.5,673180.5,2866,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071236,1898016.00
04/24/2017 18:00,2,1.217,ACTIVE,214.87,348.36,59.944,1493071203,"201051344000900","219011344069620",30.28,12.70,0,335.14,372.71,37.3,34.1,0.296,692297.3,692297.3,2872,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071237,1898017.00
04/24/2017 18:00,2,1.232,ACTIVE,214.87,348.06,59.975,1493071203,"201051344000648","219011344069620",30.55,11.70,0,335.44,372.41,38.2,34.9,0.296,681716.3,681716.3,2867,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071238,1898018.00
04/24/2017 18:00,2,1.248,ACTIVE,215.09,348.66,59.912,1493071203,"201051344000569","219011344069620",30.51,12.30,0,334.54,372.41,38.6,35.3,0.305,694619.6,694619.6,2862,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071239,1898019.00
04/24/2017 18:00,2,1.230,ACTIVE,215.09,348.06,59.975,1493071203,"201051344000983","219011344069620",30.91,12.70,0,335.44,373.01,38.6,35.3,0.309,685268.6,685268.6,2867,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071240,1898020.00
04/24/2017 18:00,2,1.242,ACTIVE,214.87,348.06,59.965,1493071203,"201051344001158","219011344069620",30.49,11.30,0,335.14,372.71,38.4,35.1,0.309,670946.8,670946.8,2868,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071241,1898021.00
04/24/2017 18:00,2,1.232,ACTIVE,215.32,349.86,59.975,1493071203,"201051344000576","219011344069620",30.49,12.70,0,335.74,373.31,38.1,34.8,0.301,685098.2,685098.2,2870,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071242,1898022.00
04/24/2017 18:00,2,1.148,ACTIVE,213.29,348.36,59.975,1493071203,"274151322000087","219011344069620",30.06,20.00,0,333.63,360.99,35.0,31.8,0.230,880712.9,880712.9,2901,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493071243,1898023.00
04/24/2017 18:15,2,1.029,ACTIVE,214.41,345.96,60.012,1493072103,"201051344000645","219011344069620",30.36,12.70,0,334.84,365.49,31.6,28.6,0.243,684242.5,684242.5,2865,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072104,1898024.00
04/24/2017 18:15,2,0.963,ACTIVE,212.83,346.26,59.949,1493072103,"274151322000085","219011344069620",29.32,14.70,0,333.03,356.18,28.6,25.7,0.186,905621.2,905621.2,2856,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072105,1898025.00
04/24/2017 18:15,2,1.045,ACTIVE,214.64,348.06,59.965,1493072103,"201051344000633","219011344069620",30.55,11.00,0,334.54,367.00,32.4,29.3,0.256,670632.1,670632.1,2875,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072106,1898026.00
04/24/2017 18:15,2,1.059,ACTIVE,214.19,345.96,59.965,1493072103,"201051344000469","219011344069620",30.42,10.30,0,332.73,365.80,32.6,29.6,0.261,673600.4,673600.4,2865,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072107,1898027.00
04/24/2017 18:15,2,1.143,ACTIVE,213.06,345.96,59.965,1493072103,"201051344000646","219011344069620",30.73,11.00,0,332.43,367.60,35.6,32.5,0.283,667193.5,667193.5,2869,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072108,1898028.00
04/24/2017 18:15,2,1.012,ACTIVE,212.38,344.15,59.965,1493072103,"274151322000052","219011344069620",29.68,14.00,0,332.43,357.38,30.4,27.4,0.208,938604.5,938604.5,2860,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072108,1898029.00
04/24/2017 18:15,2,1.178,ACTIVE,213.74,346.26,59.970,1493072103,"201051344000585","219011344069620",30.73,11.70,0,333.63,367.30,36.7,33.5,0.287,678381.3,678381.3,2868,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072109,1898030.00
04/24/2017 18:15,2,1.148,ACTIVE,213.29,344.45,59.965,1493072103,"201051344001230","219011344069620",30.30,11.00,0,331.23,365.80,35.2,32.1,0.274,671586.9,671586.9,2872,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072110,1898031.00
04/24/2017 18:15,2,1.148,ACTIVE,213.96,346.86,59.965,1493072103,"201051344000582","219011344069620",30.49,11.70,0,333.33,368.20,35.5,32.4,0.278,661515.7,661515.7,2860,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072111,1898032.00
04/24/2017 18:15,2,1.162,ACTIVE,213.06,344.76,59.959,1493072103,"201051344000955","219011344069620",30.87,11.70,0,332.43,366.70,36.4,33.2,0.283,679981.0,679981.0,2866,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072112,1898033.00
04/24/2017 18:15,2,0.646,ACTIVE,212.83,425.01,59.965,1493072103,"274151322000094","219011344069620",40.18,15.80,0,331.53,455.37,26.4,23.5,0.172,766824.6,766824.6,2942,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072113,1898034.00
04/24/2017 18:15,2,1.082,ACTIVE,214.19,346.26,59.965,1493072103,"201051344000579","219011344069620",30.53,11.30,0,333.93,366.10,33.5,30.4,0.252,691135.8,691135.8,2867,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072114,1898035.00
04/24/2017 18:15,2,1.191,ACTIVE,213.29,344.76,59.970,1493072103,"201051344000890","219011344069620",30.69,11.70,0,331.83,367.00,37.0,33.8,0.287,673801.2,673801.2,2866,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072115,1898036.00
04/24/2017 18:15,2,1.146,ACTIVE,213.51,348.06,59.965,1493072103,"201051344000438","219011344069620",31.43,11.30,0,333.93,368.20,36.5,33.3,0.283,676719.9,676719.9,2863,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072116,1898037.00
04/24/2017 18:15,2,1.201,ACTIVE,213.29,342.05,60.007,1493072103,"201051344000417","219011344069620",19.80,11.00,0,332.13,358.58,24.1,21.3,0.186,635970.9,635970.9,2886,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072117,1898038.00
04/24/2017 18:15,2,0.984,ACTIVE,212.61,342.95,59.954,1493072103,"274151322000083","219011344069620",29.90,14.30,0,333.03,356.78,29.8,26.9,0.203,929076.3,929076.3,2860,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072118,1898039.00
04/24/2017 18:15,2,1.047,ACTIVE,213.29,348.06,59.959,1493072103,"274151322000076","219011344069620",30.55,14.30,0,333.93,358.58,32.4,29.3,0.217,990411.7,990411.7,2857,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072119,1898040.00
04/24/2017 18:15,2,1.061,ACTIVE,213.51,345.06,59.965,1493072103,"201051344000868","219011344069620",30.26,11.30,0,333.63,364.89,32.6,29.5,0.247,672158.3,672158.3,2866,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072119,1898041.00
04/24/2017 18:15,2,1.025,ACTIVE,212.38,339.95,59.970,1493072103,"274151322000095","219011344069620",30.49,14.70,0,333.03,357.68,31.6,28.6,0.208,980835.7,980835.7,2862,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072120,1898042.00
04/24/2017 18:15,2,1.047,ACTIVE,213.74,344.45,59.959,1493072103,"201051344000988","219011344069620",20.04,11.00,0,334.54,359.18,21.3,18.6,0.164,610984.1,610984.1,2873,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072121,1898043.00
04/24/2017 18:15,2,1.195,ACTIVE,213.06,345.36,59.959,1493072103,"201051344001025","219011344069620",30.40,11.30,0,333.33,367.60,36.8,33.6,0.287,676013.3,676013.3,2870,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072122,1898044.00
04/24/2017 18:15,2,1.057,ACTIVE,213.74,345.06,59.970,1493072103,"201051344000458","219011344069620",30.32,13.00,0,334.24,364.89,32.4,29.4,0.256,684350.7,684350.7,2863,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072123,1898045.00
04/24/2017 18:15,2,1.051,ACTIVE,214.41,346.86,59.970,1493072103,"201051344000853","219011344069620",30.57,11.00,0,336.34,367.60,32.6,29.5,0.247,684791.9,684791.9,2869,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072124,1898046.00
04/24/2017 18:15,2,1.135,ACTIVE,213.29,345.96,59.970,1493072103,"201051344000685","219011344069620",31.07,11.30,0,333.33,367.60,35.8,32.6,0.296,676770.5,676770.5,2875,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072125,1898047.00
04/24/2017 18:15,2,1.148,ACTIVE,213.51,346.26,59.954,1493072103,"201051344000917","219011344069620",30.57,12.30,0,333.03,368.20,35.6,32.4,0.283,673390.1,673390.1,2871,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072126,1898048.00
04/24/2017 18:15,2,1.139,ACTIVE,213.29,345.96,59.965,1493072103,"201051344001145","219011344069620",30.85,10.70,0,333.03,367.30,35.6,32.5,0.278,681230.2,681230.2,2869,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072127,1898049.00
04/24/2017 18:15,2,1.168,ACTIVE,213.29,345.96,59.954,1493072103,"201051344000651","219011344069620",30.79,11.70,0,333.93,367.00,36.4,33.2,0.287,670018.9,670018.9,2867,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072128,1898050.00
04/24/2017 18:15,2,0.955,ACTIVE,212.38,343.85,59.959,1493072103,"274151322000088","219011344069620",29.48,14.00,0,333.03,355.88,28.6,25.7,0.186,890532.7,890532.7,2859,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072128,1898051.00
04/24/2017 18:15,2,0.670,ACTIVE,213.29,426.51,59.959,1493072103,"274151322000068","219011344069620",40.31,16.30,0,332.13,458.97,27.6,24.7,0.172,767144.5,767144.5,2937,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072129,1898052.00
04/24/2017 18:15,2,1.166,ACTIVE,213.06,345.06,59.944,1493072103,"201051344001135","219011344069620",30.69,11.70,0,332.73,366.40,36.3,33.1,0.283,665649.9,665649.9,2866,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072130,1898053.00
04/24/2017 18:15,2,1.074,ACTIVE,213.29,345.06,59.954,1493072103,"201051344000594","219011344069620",30.63,11.00,0,332.73,364.89,33.3,30.2,0.252,686258.4,686258.4,2868,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072131,1898054.00
04/24/2017 18:15,2,1.170,ACTIVE,213.51,345.66,59.975,1493072103,"201051344001203","219011344069620",30.51,12.30,0,333.63,368.50,36.2,33.0,0.292,674366.2,674366.2,2870,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072132,1898055.00
04/24/2017 18:15,2,0.979,ACTIVE,212.38,341.75,59.954,1493072103,"274151322000054","219011344069620",29.76,14.70,0,332.43,356.78,29.5,26.5,0.190,908632.0,908632.0,2854,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072133,1898056.00
04/24/2017 18:15,2,1.057,ACTIVE,213.74,345.36,59.954,1493072103,"201051344000867","219011344069620",30.45,12.30,0,334.24,365.19,32.6,29.6,0.247,671096.2,671096.2,2872,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072134,1898057.00
04/24/2017 18:15,2,1.176,ACTIVE,213.29,345.96,59.991,1493072103,"201051344001093","219011344069620",30.87,12.00,0,333.03,367.30,36.8,33.6,0.274,673189.9,673189.9,2867,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072135,1898058.00
04/24/2017 18:15,2,1.025,ACTIVE,213.74,345.36,59.965,1493072103,"201051344000900","219011344069620",30.20,11.70,0,334.24,365.80,31.4,28.4,0.252,692305.3,692305.3,2873,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072136,1898059.00
04/24/2017 18:15,2,1.041,ACTIVE,213.74,345.36,59.965,1493072103,"201051344000648","219011344069620",30.65,11.00,0,334.24,365.19,32.4,29.3,0.252,681724.5,681724.5,2868,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072137,1898060.00
04/24/2017 18:15,2,1.053,ACTIVE,213.96,345.36,59.970,1493072103,"201051344000569","219011344069620",30.81,11.70,0,334.24,365.80,32.9,29.8,0.247,694627.9,694627.9,2863,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072138,1898061.00
04/24/2017 18:15,2,1.062,ACTIVE,213.74,345.36,59.970,1493072103,"201051344000983","219011344069620",30.45,11.70,0,334.54,365.80,32.8,29.7,0.256,685276.9,685276.9,2868,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072138,1898062.00
04/24/2017 18:15,2,1.053,ACTIVE,213.74,345.66,59.965,1493072103,"201051344001158","219011344069620",30.28,10.30,0,333.63,365.80,32.3,29.3,0.256,670955.0,670955.0,2869,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072139,1898063.00
04/24/2017 18:15,2,1.029,ACTIVE,214.19,346.56,59.975,1493072103,"201051344000576","219011344069620",30.89,11.30,0,334.54,366.40,32.3,29.2,0.239,685106.4,685106.4,2871,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072140,1898064.00
04/24/2017 18:15,2,0.982,ACTIVE,212.38,339.34,59.959,1493072103,"274151322000087","219011344069620",29.48,18.30,0,332.73,356.18,29.3,26.4,0.172,880720.4,880720.4,2902,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493072141,1898065.00
04/24/2017 18:30,2,1.037,ACTIVE,214.64,346.56,59.959,1493073004,"201051344000645","219011344069620",30.16,12.00,0,333.63,361.59,31.7,28.7,0.243,684250.0,684250.0,2866,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073005,1898066.00
04/24/2017 18:30,2,0.959,ACTIVE,212.83,339.95,59.959,1493073004,"274151322000085","219011344069620",29.60,14.00,0,333.93,353.47,28.8,25.8,0.186,905627.9,905627.9,2857,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073006,1898067.00
04/24/2017 18:30,2,1.047,ACTIVE,214.41,347.46,59.959,1493073004,"201051344000633","219011344069620",30.59,10.70,0,333.03,362.79,32.5,29.4,0.256,670639.7,670639.7,2876,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073007,1898068.00
04/24/2017 18:30,2,1.055,ACTIVE,214.19,346.26,59.970,1493073004,"201051344000469","219011344069620",30.59,10.00,0,332.43,361.59,32.7,29.7,0.256,673608.1,673608.1,2866,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073007,1898069.00
04/24/2017 18:30,2,1.143,ACTIVE,213.06,344.76,59.954,1493073004,"201051344000646","219011344069620",30.67,10.70,0,331.53,363.69,35.5,32.4,0.287,667202.0,667202.0,2870,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073008,1898070.00
04/24/2017 18:30,2,0.996,ACTIVE,212.38,342.35,59.944,1493073004,"274151322000052","219011344069620",30.18,13.70,0,332.73,354.67,30.5,27.5,0.208,938611.6,938611.6,2861,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073009,1898071.00
04/24/2017 18:30,2,1.180,ACTIVE,213.51,345.66,59.965,1493073004,"201051344000585","219011344069620",30.43,11.30,0,332.13,363.99,36.4,33.2,0.287,678390.1,678390.1,2869,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073010,1898072.00
04/24/2017 18:30,2,1.133,ACTIVE,213.29,344.15,59.970,1493073004,"201051344001230","219011344069620",30.59,11.00,0,330.93,361.89,35.1,32.0,0.274,671595.3,671595.3,2873,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073011,1898073.00
04/24/2017 18:30,2,1.148,ACTIVE,213.74,345.96,59.959,1493073004,"201051344000582","219011344069620",30.32,11.00,0,332.73,363.99,35.3,32.2,0.270,661524.2,661524.2,2861,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073012,1898074.00
04/24/2017 18:30,2,1.160,ACTIVE,212.83,344.76,59.970,1493073004,"201051344000955","219011344069620",30.75,11.30,0,330.93,364.89,36.2,33.0,0.283,679989.6,679989.6,2867,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073013,1898075.00
04/24/2017 18:30,2,0.646,ACTIVE,212.83,428.91,59.970,1493073004,"274151322000094","219011344069620",40.31,15.00,0,330.93,447.55,26.3,23.5,0.168,766830.7,766830.7,2943,0,0,0,L,1151911521,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073014,1898076.00
04/24/2017 18:30,2,1.070,ACTIVE,214.19,346.56,59.949,1493073004,"201051344000579","219011344069620",30.83,10.70,0,333.93,361.29,33.5,30.4,0.252,691143.6,691143.6,2868,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073015,1898077.00
04/24/2017 18:30,2,1.176,ACTIVE,213.06,344.45,59.965,1493073004,"201051344000890","219011344069620",30.85,11.00,0,331.23,363.09,36.7,33.5,0.278,673810.0,673810.0,2867,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073016,1898078.00
04/24/2017 18:30,2,1.162,ACTIVE,213.51,345.66,60.007,1493073004,"201051344000438","219011344069620",30.85,10.70,0,333.03,366.70,36.3,33.1,0.278,676728.6,676728.6,2864,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073017,1898079.00
04/24/2017 18:30,2,1.189,ACTIVE,213.51,342.35,59.938,1493073004,"201051344000417","219011344069620",19.84,10.30,0,332.13,354.67,23.9,21.2,0.181,635976.5,635976.5,2887,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073018,1898080.00
04/24/2017 18:30,2,0.980,ACTIVE,212.83,345.96,59.975,1493073004,"274151322000083","219011344069620",29.90,13.70,0,332.43,354.07,29.7,26.7,0.203,929083.3,929083.3,2861,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073019,1898081.00
04/24/2017 18:30,2,1.037,ACTIVE,213.51,345.06,59.965,1493073004,"274151322000076","219011344069620",30.73,13.30,0,334.24,355.88,32.3,29.2,0.217,990419.3,990419.3,2858,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073019,1898082.00
04/24/2017 18:30,2,1.053,ACTIVE,213.74,345.06,59.970,1493073004,"201051344000868","219011344069620",30.36,10.70,0,332.13,360.69,32.4,29.3,0.247,672165.9,672165.9,2867,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073020,1898083.00
04/24/2017 18:30,2,1.018,ACTIVE,212.61,339.65,59.970,1493073004,"274151322000095","219011344069620",30.55,13.70,0,333.03,354.67,31.5,28.5,0.203,980843.1,980843.1,2863,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073021,1898084.00
04/24/2017 18:30,2,1.049,ACTIVE,213.96,344.45,59.965,1493073004,"201051344000988","219011344069620",19.90,10.30,0,333.33,355.88,21.2,18.5,0.164,610988.9,610988.9,2874,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073022,1898085.00
04/24/2017 18:30,2,1.160,ACTIVE,213.29,344.76,59.965,1493073004,"201051344001025","219011344069620",30.91,10.70,0,331.53,364.89,36.4,33.2,0.278,676022.1,676022.1,2871,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073023,1898086.00
04/24/2017 18:30,2,1.043,ACTIVE,214.19,345.66,59.959,1493073004,"201051344000458","219011344069620",30.40,12.30,0,333.33,361.29,32.1,29.1,0.252,684358.2,684358.2,2864,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073024,1898087.00
04/24/2017 18:30,2,1.043,ACTIVE,214.64,347.46,59.938,1493073004,"201051344000853","219011344069620",30.55,10.70,0,333.33,362.79,32.3,29.3,0.247,684799.4,684799.4,2870,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073025,1898088.00
04/24/2017 18:30,2,1.137,ACTIVE,213.74,346.26,59.954,1493073004,"201051344000685","219011344069620",30.65,10.70,0,331.23,363.39,35.3,32.2,0.287,676779.0,676779.0,2876,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073026,1898089.00
04/24/2017 18:30,2,1.133,ACTIVE,213.74,345.66,59.981,1493073004,"201051344000917","219011344069620",30.63,12.00,0,331.53,363.69,35.2,32.0,0.270,673398.5,673398.5,2872,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073027,1898090.00
04/24/2017 18:30,2,1.133,ACTIVE,213.06,345.06,59.975,1493073004,"201051344001145","219011344069620",30.57,10.30,0,332.73,363.99,35.1,32.0,0.274,681238.6,681238.6,2870,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073028,1898091.00
04/24/2017 18:30,2,1.162,ACTIVE,213.74,345.66,59.970,1493073004,"201051344000651","219011344069620",30.57,11.00,0,331.83,363.69,36.0,32.8,0.278,670027.5,670027.5,2868,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073029,1898092.00
04/24/2017 18:30,2,0.953,ACTIVE,212.61,343.25,59.944,1493073004,"274151322000088","219011344069620",29.34,13.30,0,333.33,353.47,28.4,25.4,0.186,890539.3,890539.3,2860,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073030,1898093.00
04/24/2017 18:30,2,0.672,ACTIVE,213.29,428.01,59.949,1493073004,"274151322000068","219011344069620",40.22,15.50,0,332.13,451.16,27.5,24.6,0.172,767150.9,767150.9,2938,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073031,1898094.00
04/24/2017 18:30,2,1.148,ACTIVE,213.06,344.45,59.970,1493073004,"201051344001135","219011344069620",30.59,11.00,0,331.53,362.79,35.6,32.5,0.278,665658.4,665658.4,2867,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073032,1898095.00
04/24/2017 18:30,2,1.059,ACTIVE,213.74,345.66,59.975,1493073004,"201051344000594","219011344069620",30.79,10.70,0,331.83,360.99,33.0,30.0,0.247,686266.1,686266.1,2869,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073032,1898096.00
04/24/2017 18:30,2,1.133,ACTIVE,213.29,344.45,59.965,1493073004,"201051344001203","219011344069620",30.97,11.70,0,333.03,364.89,35.6,32.4,0.283,674374.8,674374.8,2871,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073033,1898097.00
04/24/2017 18:30,2,0.971,ACTIVE,212.38,344.15,59.944,1493073004,"274151322000054","219011344069620",29.68,13.70,0,333.03,353.77,29.2,26.2,0.190,908638.8,908638.8,2855,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073034,1898098.00
04/24/2017 18:30,2,1.047,ACTIVE,214.19,345.66,59.970,1493073004,"201051344000867","219011344069620",30.40,11.70,0,332.13,360.69,32.3,29.2,0.243,671103.8,671103.8,2873,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073035,1898099.00
04/24/2017 18:30,2,1.168,ACTIVE,213.51,345.66,59.954,1493073004,"201051344001093","219011344069620",30.57,11.30,0,331.83,363.69,36.2,33.0,0.270,673198.6,673198.6,2868,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073036,1898100.00
04/24/2017 18:30,2,1.000,ACTIVE,214.19,346.26,59.959,1493073004,"201051344000900","219011344069620",30.47,11.00,0,332.43,361.59,30.9,27.9,0.243,692312.5,692312.5,2874,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073037,1898101.00
04/24/2017 18:30,2,1.045,ACTIVE,214.19,345.96,59.944,1493073004,"201051344000648","219011344069620",30.30,10.70,0,333.03,361.59,32.0,29.0,0.247,681732.0,681732.0,2869,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073038,1898102.00
04/24/2017 18:30,2,1.051,ACTIVE,213.96,345.36,59.970,1493073004,"201051344000569","219011344069620",30.45,11.30,0,333.33,361.59,32.4,29.4,0.252,694635.5,694635.5,2864,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073039,1898103.00
04/24/2017 18:30,2,1.045,ACTIVE,214.19,345.66,59.965,1493073004,"201051344000983","219011344069620",30.43,11.30,0,332.43,361.59,32.2,29.2,0.256,685284.5,685284.5,2869,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073040,1898104.00
04/24/2017 18:30,2,1.037,ACTIVE,214.19,345.96,59.959,1493073004,"201051344001158","219011344069620",30.28,10.00,0,333.33,361.89,31.9,28.8,0.252,670962.5,670962.5,2870,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073041,1898105.00
04/24/2017 18:30,2,1.037,ACTIVE,214.41,346.86,59.965,1493073004,"201051344000576","219011344069620",30.34,11.30,0,334.24,361.89,31.9,28.9,0.243,685113.9,685113.9,2872,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073042,1898106.00
04/24/2017 18:30,2,0.949,ACTIVE,212.61,342.65,59.959,1493073004,"274151322000087","219011344069620",29.98,17.50,0,333.03,353.47,28.8,25.9,0.177,880727.1,880727.1,2903,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073043,1898107.00
04/24/2017 18:45,2,0.955,ACTIVE,214.41,345.66,59.981,1493073903,"201051344000645","219011344069620",30.24,11.70,0,333.63,361.89,29.3,26.3,0.221,684256.6,684256.6,2867,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073904,1898108.00
04/24/2017 18:45,2,0.873,ACTIVE,212.83,339.65,59.975,1493073903,"274151322000085","219011344069620",29.50,13.30,0,330.93,351.67,26.1,23.2,0.164,905633.8,905633.8,2858,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073905,1898109.00
04/24/2017 18:45,2,0.971,ACTIVE,214.41,346.26,59.981,1493073903,"201051344000633","219011344069620",30.38,10.70,0,333.63,362.79,29.9,26.9,0.225,670646.5,670646.5,2877,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073906,1898110.00
04/24/2017 18:45,2,0.959,ACTIVE,214.19,345.36,59.975,1493073903,"201051344000469","219011344069620",30.85,10.00,0,332.13,360.69,30.0,27.0,0.230,673614.9,673614.9,2867,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073907,1898111.00
04/24/2017 18:45,2,1.035,ACTIVE,212.83,343.55,59.959,1493073903,"201051344000646","219011344069620",30.42,10.30,0,330.63,361.29,31.9,28.8,0.247,667209.4,667209.4,2871,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073908,1898112.00
04/24/2017 18:45,2,0.902,ACTIVE,212.16,344.15,59.975,1493073903,"274151322000052","219011344069620",30.30,13.00,0,333.03,352.87,27.6,24.8,0.168,938617.9,938617.9,2862,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073909,1898113.00
04/24/2017 18:45,2,1.059,ACTIVE,213.51,344.76,59.970,1493073903,"201051344000585","219011344069620",30.53,11.00,0,331.53,361.59,32.8,29.7,0.256,678397.6,678397.6,2870,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073910,1898114.00
04/24/2017 18:45,2,1.016,ACTIVE,213.29,342.65,59.965,1493073903,"201051344001230","219011344069620",30.51,10.70,0,330.33,359.48,31.4,28.4,0.243,671602.6,671602.6,2874,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073910,1898115.00
04/24/2017 18:45,2,1.025,ACTIVE,213.96,344.45,59.965,1493073903,"201051344000582","219011344069620",30.47,10.70,0,332.13,361.29,31.7,28.7,0.243,661531.5,661531.5,2862,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073911,1898116.00
04/24/2017 18:45,2,1.047,ACTIVE,213.06,343.25,59.922,1493073903,"201051344000955","219011344069620",30.57,10.70,0,330.63,360.38,32.4,29.4,0.252,679997.2,679997.2,2868,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073912,1898117.00
