ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 18:45,2,0.598,ACTIVE,212.61,420.80,59.965,1493073903,"274151322000094","219011344069620",39.34,14.70,0,335.14,443.94,23.9,21.1,0.159,766836.1,766836.1,2944,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073913,1898118.00
04/24/2017 18:45,2,0.982,ACTIVE,213.96,345.36,59.954,1493073903,"201051344000579","219011344069620",30.85,10.70,0,334.54,360.99,30.7,27.7,0.221,691150.7,691150.7,2869,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073914,1898119.00
04/24/2017 18:45,2,1.051,ACTIVE,213.29,342.95,59.965,1493073903,"201051344000890","219011344069620",30.95,10.70,0,330.93,361.59,33.0,29.9,0.239,673817.6,673817.6,2868,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073915,1898120.00
04/24/2017 18:45,2,1.043,ACTIVE,213.51,343.85,59.959,1493073903,"201051344000438","219011344069620",30.83,10.70,0,331.23,362.49,32.6,29.5,0.247,676736.2,676736.2,2865,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073916,1898121.00
04/24/2017 18:45,2,1.076,ACTIVE,213.51,341.45,59.944,1493073903,"201051344000417","219011344069620",19.72,10.30,0,332.13,354.07,21.5,18.8,0.155,635981.3,635981.3,2888,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073917,1898122.00
04/24/2017 18:45,2,0.883,ACTIVE,212.61,345.36,59.965,1493073903,"274151322000083","219011344069620",30.04,13.30,0,331.23,352.27,26.9,24.0,0.186,929089.4,929089.4,2862,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073918,1898123.00
04/24/2017 18:45,2,0.945,ACTIVE,213.06,339.65,59.954,1493073903,"274151322000076","219011344069620",30.51,13.00,0,334.54,353.77,29.3,26.3,0.190,990426.0,990426.0,2859,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073919,1898124.00
04/24/2017 18:45,2,0.967,ACTIVE,213.74,344.15,59.965,1493073903,"201051344000868","219011344069620",30.28,10.70,0,333.33,359.78,29.7,26.7,0.221,672172.7,672172.7,2868,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073920,1898125.00
04/24/2017 18:45,2,0.932,ACTIVE,212.61,343.85,59.954,1493073903,"274151322000095","219011344069620",30.20,13.30,0,333.33,352.57,28.5,25.6,0.190,980849.7,980849.7,2864,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073920,1898126.00
04/24/2017 18:45,2,0.955,ACTIVE,213.74,343.25,59.944,1493073903,"201051344000988","219011344069620",19.94,10.30,0,333.63,355.58,19.3,16.7,0.150,610993.1,610993.1,2875,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073921,1898127.00
04/24/2017 18:45,2,1.061,ACTIVE,213.29,343.55,59.959,1493073903,"201051344001025","219011344069620",30.18,10.70,0,332.43,362.49,32.5,29.4,0.247,676029.6,676029.6,2872,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073922,1898128.00
04/24/2017 18:45,2,0.971,ACTIVE,213.74,344.45,59.949,1493073903,"201051344000458","219011344069620",30.00,12.00,0,333.33,360.38,29.5,26.6,0.225,684365.0,684365.0,2865,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073923,1898129.00
04/24/2017 18:45,2,0.949,ACTIVE,214.41,345.96,59.912,1493073903,"201051344000853","219011344069620",30.69,10.70,0,335.14,362.19,29.5,26.6,0.225,684806.2,684806.2,2871,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073924,1898130.00
04/24/2017 18:45,2,1.008,ACTIVE,213.51,344.76,59.965,1493073903,"201051344000685","219011344069620",30.85,10.70,0,331.23,361.89,31.6,28.5,0.252,676786.3,676786.3,2877,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073925,1898131.00
04/24/2017 18:45,2,1.016,ACTIVE,213.74,345.06,59.954,1493073903,"201051344000917","219011344069620",30.53,11.70,0,330.93,361.89,31.4,28.4,0.239,673405.8,673405.8,2873,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073926,1898132.00
04/24/2017 18:45,2,1.014,ACTIVE,213.51,344.15,59.949,1493073903,"201051344001145","219011344069620",30.53,10.00,0,332.43,362.19,31.4,28.4,0.239,681245.9,681245.9,2871,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073927,1898133.00
04/24/2017 18:45,2,1.043,ACTIVE,213.74,344.45,59.959,1493073903,"201051344000651","219011344069620",30.43,10.70,0,332.13,361.29,32.2,29.2,0.243,670035.0,670035.0,2869,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073928,1898134.00
04/24/2017 18:45,2,0.855,ACTIVE,212.16,345.06,59.959,1493073903,"274151322000088","219011344069620",29.46,13.00,0,330.33,351.67,25.5,22.7,0.168,890545.2,890545.2,2861,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073929,1898135.00
04/24/2017 18:45,2,0.615,ACTIVE,213.06,422.60,59.959,1493073903,"274151322000068","219011344069620",39.70,15.50,0,332.43,443.94,24.6,21.9,0.150,767156.5,767156.5,2939,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073929,1898136.00
04/24/2017 18:45,2,1.025,ACTIVE,213.06,342.95,59.965,1493073903,"201051344001135","219011344069620",30.59,10.70,0,331.53,360.99,31.8,28.8,0.247,665665.8,665665.8,2868,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073930,1898137.00
04/24/2017 18:45,2,0.975,ACTIVE,213.51,344.45,59.959,1493073903,"201051344000594","219011344069620",30.55,10.70,0,332.43,360.08,30.2,27.2,0.225,686273.0,686273.0,2870,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073931,1898138.00
04/24/2017 18:45,2,1.031,ACTIVE,213.74,343.25,59.970,1493073903,"201051344001203","219011344069620",30.32,11.30,0,332.43,362.19,31.7,28.7,0.247,674382.1,674382.1,2872,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073932,1898139.00
04/24/2017 18:45,2,0.881,ACTIVE,212.38,341.75,59.965,1493073903,"274151322000054","219011344069620",29.60,13.30,0,330.33,352.27,26.4,23.6,0.177,908644.8,908644.8,2856,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073933,1898140.00
04/24/2017 18:45,2,0.947,ACTIVE,213.96,343.25,59.922,1493073903,"201051344000867","219011344069620",30.61,11.30,0,333.63,360.08,29.4,26.5,0.221,671110.6,671110.6,2874,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073934,1898141.00
04/24/2017 18:45,2,1.041,ACTIVE,213.29,344.45,59.954,1493073903,"201051344001093","219011344069620",30.43,11.30,0,332.13,360.69,32.2,29.1,0.234,673206.1,673206.1,2869,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073935,1898142.00
04/24/2017 18:45,2,0.908,ACTIVE,213.74,344.76,59.965,1493073903,"201051344000900","219011344069620",30.49,11.00,0,333.93,360.69,28.1,25.2,0.221,692319.0,692319.0,2875,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073936,1898143.00
04/24/2017 18:45,2,0.949,ACTIVE,213.74,344.15,59.944,1493073903,"201051344000648","219011344069620",30.51,10.30,0,334.24,360.38,29.4,26.4,0.217,681738.8,681738.8,2870,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073937,1898144.00
04/24/2017 18:45,2,0.963,ACTIVE,213.74,344.76,59.959,1493073903,"201051344000569","219011344069620",30.34,11.00,0,333.93,360.38,29.6,26.7,0.225,694642.3,694642.3,2865,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073938,1898145.00
04/24/2017 18:45,2,0.947,ACTIVE,213.74,344.15,59.959,1493073903,"201051344000983","219011344069620",30.73,11.00,0,333.33,360.69,29.6,26.6,0.225,685291.3,685291.3,2870,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073939,1898146.00
04/24/2017 18:45,2,0.932,ACTIVE,213.74,344.45,59.965,1493073903,"201051344001158","219011344069620",30.59,10.00,0,333.33,360.69,28.9,26.0,0.221,670969.2,670969.2,2871,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073940,1898147.00
04/24/2017 18:45,2,0.939,ACTIVE,214.19,345.36,59.959,1493073903,"201051344000576","219011344069620",30.53,11.00,0,333.93,361.29,29.1,26.2,0.217,685120.5,685120.5,2873,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073941,1898148.00
04/24/2017 18:45,2,0.875,ACTIVE,212.38,343.85,59.959,1493073903,"274151322000087","219011344069620",29.38,16.70,0,330.33,351.97,26.0,23.2,0.159,880733.1,880733.1,2904,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493073942,1898149.00
04/24/2017 19:00,2,1.031,ACTIVE,214.64,346.86,60.018,1493074803,"201051344000645","219011344069620",30.32,11.70,0,333.63,360.99,31.7,28.7,0.247,684263.5,684263.5,2868,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074804,1898150.00
04/24/2017 19:00,2,0.932,ACTIVE,212.83,340.25,60.002,1493074803,"274151322000085","219011344069620",29.86,13.00,0,331.23,351.97,28.2,25.3,0.186,905639.9,905639.9,2859,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074805,1898151.00
04/24/2017 19:00,2,1.051,ACTIVE,214.64,347.76,60.007,1493074803,"201051344000633","219011344069620",30.40,10.30,0,333.63,361.59,32.3,29.3,0.252,670653.6,670653.6,2878,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074806,1898152.00
04/24/2017 19:00,2,1.061,ACTIVE,214.41,346.26,60.012,1493074803,"201051344000469","219011344069620",30.10,9.70,0,332.73,360.08,32.4,29.3,0.247,673622.0,673622.0,2868,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074807,1898153.00
04/24/2017 19:00,2,1.195,ACTIVE,213.06,345.36,60.002,1493074803,"201051344000646","219011344069620",30.73,10.30,0,330.63,362.79,37.2,34.0,0.296,667217.3,667217.3,2872,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074808,1898154.00
04/24/2017 19:00,2,0.994,ACTIVE,212.16,340.25,60.007,1493074803,"274151322000052","219011344069620",30.06,13.00,0,333.33,353.17,30.3,27.3,0.199,938624.5,938624.5,2863,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074809,1898155.00
04/24/2017 19:00,2,1.242,ACTIVE,213.74,346.86,60.044,1493074803,"201051344000585","219011344069620",30.77,11.00,0,331.23,364.29,38.8,35.5,0.309,678405.9,678405.9,2871,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074809,1898156.00
04/24/2017 19:00,2,1.158,ACTIVE,213.06,344.76,59.996,1493074803,"201051344001230","219011344069620",31.01,10.70,0,330.03,361.59,36.4,33.2,0.287,671610.4,671610.4,2875,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074810,1898157.00
04/24/2017 19:00,2,1.197,ACTIVE,213.96,346.86,60.023,1493074803,"201051344000582","219011344069620",30.40,10.70,0,331.83,363.69,36.9,33.7,0.278,661539.5,661539.5,2863,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074811,1898158.00
04/24/2017 19:00,2,1.170,ACTIVE,213.06,346.56,60.007,1493074803,"201051344000955","219011344069620",31.23,10.70,0,331.53,363.99,37.1,33.9,0.287,680005.2,680005.2,2869,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074812,1898159.00
04/24/2017 19:00,2,0.648,ACTIVE,212.61,424.41,60.002,1493074803,"274151322000094","219011344069620",39.76,14.70,0,331.53,445.15,26.1,23.3,0.164,766841.8,766841.8,2945,0,0,0,L,1151911521,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074813,1898160.00
04/24/2017 19:00,2,1.072,ACTIVE,214.19,346.26,60.023,1493074803,"201051344000579","219011344069620",30.36,10.30,0,333.03,360.38,33.0,29.9,0.247,691158.0,691158.0,2870,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074814,1898161.00
04/24/2017 19:00,2,1.223,ACTIVE,213.29,345.06,60.018,1493074803,"201051344000890","219011344069620",30.63,11.00,0,330.93,362.79,38.0,34.7,0.287,673825.9,673825.9,2869,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074815,1898162.00
04/24/2017 19:00,2,1.182,ACTIVE,213.51,345.36,59.981,1493074803,"201051344000438","219011344069620",31.17,10.30,0,331.23,364.89,37.3,34.1,0.287,676744.3,676744.3,2866,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074816,1898163.00
04/24/2017 19:00,2,1.230,ACTIVE,213.51,342.35,60.012,1493074803,"201051344000417","219011344069620",19.74,10.30,0,331.23,354.37,24.6,21.8,0.186,635986.4,635986.4,2889,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074817,1898164.00
04/24/2017 19:00,2,0.980,ACTIVE,212.83,342.05,60.007,1493074803,"274151322000083","219011344069620",29.82,13.00,0,333.33,353.17,29.6,26.7,0.203,929095.9,929095.9,2863,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074818,1898165.00
04/24/2017 19:00,2,1.029,ACTIVE,213.29,343.25,60.012,1493074803,"274151322000076","219011344069620",30.45,13.00,0,333.93,354.67,31.7,28.7,0.217,990433.0,990433.0,2860,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074819,1898166.00
04/24/2017 19:00,2,1.018,ACTIVE,213.96,345.06,60.034,1493074803,"201051344000868","219011344069620",30.65,10.30,0,331.83,359.48,31.7,28.7,0.243,672179.7,672179.7,2869,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074820,1898167.00
04/24/2017 19:00,2,1.016,ACTIVE,212.83,345.96,60.012,1493074803,"274151322000095","219011344069620",30.53,13.00,0,330.03,354.07,31.4,28.4,0.208,980856.6,980856.6,2865,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074820,1898168.00
04/24/2017 19:00,2,1.025,ACTIVE,213.96,344.45,60.012,1493074803,"201051344000988","219011344069620",19.94,10.30,0,332.73,354.67,20.7,18.1,0.164,610997.6,610997.6,2876,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074821,1898169.00
04/24/2017 19:00,2,1.207,ACTIVE,213.29,344.76,60.023,1493074803,"201051344001025","219011344069620",30.51,10.30,0,331.53,363.69,37.4,34.1,0.287,676037.8,676037.8,2873,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074822,1898170.00
04/24/2017 19:00,2,1.031,ACTIVE,213.96,345.66,60.023,1493074803,"201051344000458","219011344069620",30.18,12.00,0,333.03,359.78,31.6,28.5,0.247,684372.1,684372.1,2866,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074823,1898171.00
04/24/2017 19:00,2,1.029,ACTIVE,214.64,347.46,60.012,1493074803,"201051344000853","219011344069620",30.24,11.00,0,334.84,361.29,31.6,28.6,0.243,684813.3,684813.3,2872,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074824,1898172.00
04/24/2017 19:00,2,1.166,ACTIVE,213.51,345.96,60.002,1493074803,"201051344000685","219011344069620",30.55,10.70,0,331.83,363.09,36.1,32.9,0.296,676794.2,676794.2,2878,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074825,1898173.00
04/24/2017 19:00,2,1.158,ACTIVE,213.74,346.26,59.986,1493074803,"201051344000917","219011344069620",30.75,11.70,0,331.83,363.39,36.1,32.9,0.283,673413.7,673413.7,2874,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074826,1898174.00
04/24/2017 19:00,2,1.162,ACTIVE,213.51,345.96,60.018,1493074803,"201051344001145","219011344069620",30.63,10.00,0,332.43,363.69,36.1,32.9,0.287,681253.8,681253.8,2872,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074827,1898175.00
04/24/2017 19:00,2,1.170,ACTIVE,213.51,345.96,60.012,1493074803,"201051344000651","219011344069620",30.91,10.70,0,332.13,363.69,36.6,33.4,0.283,670043.1,670043.1,2870,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074828,1898176.00
04/24/2017 19:00,2,0.922,ACTIVE,212.16,345.06,60.007,1493074803,"274151322000088","219011344069620",29.42,13.00,0,330.03,352.27,27.4,24.6,0.177,890551.2,890551.2,2862,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074829,1898177.00
04/24/2017 19:00,2,0.674,ACTIVE,213.29,413.59,60.007,1493074803,"274151322000068","219011344069620",38.96,15.30,0,331.53,451.46,26.6,23.7,0.168,767162.4,767162.4,2940,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074829,1898178.00
04/24/2017 19:00,2,1.160,ACTIVE,213.06,344.15,60.012,1493074803,"201051344001135","219011344069620",30.65,10.70,0,331.23,362.49,36.0,32.9,0.283,665673.8,665673.8,2869,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074830,1898179.00
04/24/2017 19:00,2,1.027,ACTIVE,213.74,345.36,60.007,1493074803,"201051344000594","219011344069620",30.81,10.70,0,331.23,361.59,32.1,29.0,0.243,686280.3,686280.3,2871,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074831,1898180.00
04/24/2017 19:00,2,1.148,ACTIVE,213.51,345.06,60.018,1493074803,"201051344001203","219011344069620",30.79,11.00,0,331.83,363.99,35.9,32.7,0.278,674390.1,674390.1,2873,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074832,1898181.00
04/24/2017 19:00,2,0.943,ACTIVE,212.61,341.15,60.007,1493074803,"274151322000054","219011344069620",29.56,13.30,0,333.03,352.57,28.2,25.3,0.186,908651.1,908651.1,2857,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074833,1898182.00
04/24/2017 19:00,2,1.012,ACTIVE,214.19,345.06,59.965,1493074803,"201051344000867","219011344069620",30.53,11.30,0,332.43,359.48,31.3,28.3,0.234,671117.6,671117.6,2875,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074834,1898183.00
04/24/2017 19:00,2,1.168,ACTIVE,213.51,346.26,60.012,1493074803,"201051344001093","219011344069620",30.45,11.30,0,331.83,362.49,36.0,32.9,0.265,673214.1,673214.1,2870,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074835,1898184.00
04/24/2017 19:00,2,0.977,ACTIVE,213.96,345.96,59.996,1493074803,"201051344000900","219011344069620",30.26,10.70,0,332.73,359.78,29.9,27.0,0.239,692325.7,692325.7,2876,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074836,1898185.00
04/24/2017 19:00,2,1.006,ACTIVE,214.41,345.66,60.007,1493074803,"201051344000648","219011344069620",30.34,10.30,0,332.73,359.78,30.9,27.9,0.239,681745.8,681745.8,2871,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074837,1898186.00
04/24/2017 19:00,2,1.010,ACTIVE,214.19,345.36,60.039,1493074803,"201051344000569","219011344069620",30.61,11.00,0,332.73,360.08,31.3,28.3,0.239,694649.4,694649.4,2866,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074838,1898187.00
04/24/2017 19:00,2,1.012,ACTIVE,213.96,345.66,60.002,1493074803,"201051344000983","219011344069620",30.51,11.00,0,332.73,360.38,31.3,28.3,0.247,685298.4,685298.4,2871,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074839,1898188.00
04/24/2017 19:00,2,1.006,ACTIVE,214.19,345.96,60.007,1493074803,"201051344001158","219011344069620",30.08,10.00,0,332.13,360.38,30.7,27.7,0.239,670976.1,670976.1,2872,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074839,1898189.00
04/24/2017 19:00,2,1.004,ACTIVE,214.64,346.86,60.012,1493074803,"201051344000576","219011344069620",30.20,11.00,0,333.63,360.99,30.7,27.7,0.230,685127.5,685127.5,2874,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074840,1898190.00
04/24/2017 19:00,2,0.932,ACTIVE,212.61,339.04,60.002,1493074803,"274151322000087","219011344069620",29.52,16.30,0,332.73,352.27,27.9,25.0,0.168,880739.3,880739.3,2905,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493074841,1898191.00
04/24/2017 19:15,2,0.787,ACTIVE,214.41,343.85,59.981,1493075704,"201051344000645","219011344069620",30.20,11.70,0,334.24,361.59,24.1,21.3,0.177,684269.5,684269.5,2869,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075705,1898192.00
04/24/2017 19:15,2,0.709,ACTIVE,212.83,339.04,59.970,1493075704,"274151322000085","219011344069620",29.32,12.70,0,330.63,351.07,21.1,18.4,0.128,905645.2,905645.2,2860,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075706,1898193.00
04/24/2017 19:15,2,0.801,ACTIVE,214.41,345.36,59.991,1493075704,"201051344000633","219011344069620",30.32,10.30,0,333.93,362.79,24.6,21.8,0.177,670659.7,670659.7,2879,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075707,1898194.00
04/24/2017 19:15,2,0.809,ACTIVE,213.96,343.55,59.986,1493075704,"201051344000469","219011344069620",30.24,9.70,0,333.03,360.69,24.8,22.0,0.186,673628.2,673628.2,2869,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075708,1898195.00
04/24/2017 19:15,2,0.893,ACTIVE,213.06,343.25,59.996,1493075704,"201051344000646","219011344069620",30.40,10.30,0,330.93,363.09,27.5,24.6,0.199,667224.1,667224.1,2873,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075709,1898196.00
04/24/2017 19:15,2,0.750,ACTIVE,212.38,337.84,59.981,1493075704,"274151322000052","219011344069620",29.86,12.70,0,329.13,352.27,22.7,20.0,0.141,938630.1,938630.1,2864,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075709,1898197.00
04/24/2017 19:15,2,0.908,ACTIVE,213.51,343.85,59.991,1493075704,"201051344000585","219011344069620",31.07,10.70,0,331.53,363.39,28.6,25.7,0.212,678412.9,678412.9,2872,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075710,1898198.00
04/24/2017 19:15,2,0.881,ACTIVE,213.06,342.05,59.991,1493075704,"201051344001230","219011344069620",30.24,10.70,0,330.03,360.69,27.0,24.2,0.203,671617.0,671617.0,2876,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075711,1898199.00
04/24/2017 19:15,2,0.898,ACTIVE,213.96,344.15,60.039,1493075704,"201051344000582","219011344069620",30.20,10.70,0,332.43,362.79,27.5,24.6,0.203,661546.2,661546.2,2864,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075712,1898200.00
04/24/2017 19:15,2,0.906,ACTIVE,212.83,342.65,59.991,1493075704,"201051344000955","219011344069620",30.38,10.70,0,331.83,360.99,27.9,25.1,0.203,680012.0,680012.0,2870,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075713,1898201.00
04/24/2017 19:15,2,0.484,ACTIVE,212.61,417.19,59.991,1493075704,"274151322000094","219011344069620",39.38,14.00,0,334.84,443.34,19.4,16.8,0.119,766846.5,766846.5,2946,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075714,1898202.00
04/24/2017 19:15,2,0.836,ACTIVE,213.96,342.95,59.996,1493075704,"201051344000579","219011344069620",30.30,10.70,0,333.63,360.69,25.7,22.9,0.177,691164.3,691164.3,2871,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075715,1898203.00
04/24/2017 19:15,2,0.924,ACTIVE,213.06,342.35,59.981,1493075704,"201051344000890","219011344069620",30.57,11.00,0,331.53,361.89,28.6,25.7,0.199,673832.9,673832.9,2870,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075716,1898204.00
04/24/2017 19:15,2,0.908,ACTIVE,213.51,343.25,59.991,1493075704,"201051344000438","219011344069620",30.59,10.30,0,333.03,363.69,28.2,25.3,0.203,676751.2,676751.2,2867,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075717,1898205.00
04/24/2017 19:15,2,0.934,ACTIVE,213.51,341.15,59.986,1493075704,"201051344000417","219011344069620",19.72,10.30,0,331.53,355.28,18.7,16.1,0.133,635990.8,635990.8,2890,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075718,1898206.00
04/24/2017 19:15,2,0.746,ACTIVE,212.83,341.15,59.991,1493075704,"274151322000083","219011344069620",29.46,12.70,0,330.63,352.27,22.3,19.6,0.150,929101.3,929101.3,2864,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075719,1898207.00
04/24/2017 19:15,2,0.783,ACTIVE,213.29,345.36,59.996,1493075704,"274151322000076","219011344069620",30.10,12.70,0,331.53,353.47,23.9,21.2,0.164,990439.0,990439.0,2861,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075720,1898208.00
04/24/2017 19:15,2,0.822,ACTIVE,213.74,342.95,60.034,1493075704,"201051344000868","219011344069620",29.48,10.30,0,332.73,359.78,24.6,21.8,0.177,672185.7,672185.7,2870,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075721,1898209.00
04/24/2017 19:15,2,0.775,ACTIVE,212.61,342.65,59.996,1493075704,"274151322000095","219011344069620",29.96,12.70,0,330.33,352.57,23.6,20.8,0.150,980862.4,980862.4,2866,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075722,1898210.00
04/24/2017 19:15,2,0.805,ACTIVE,213.74,342.05,59.991,1493075704,"201051344000988","219011344069620",19.50,10.30,0,332.73,355.28,15.9,13.4,0.124,611001.3,611001.3,2877,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075722,1898211.00
04/24/2017 19:15,2,0.932,ACTIVE,213.29,342.95,59.986,1493075704,"201051344001025","219011344069620",30.16,10.30,0,331.83,362.79,28.5,25.6,0.212,676044.7,676044.7,2874,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075723,1898212.00
04/24/2017 19:15,2,0.811,ACTIVE,213.74,342.35,60.023,1493075704,"201051344000458","219011344069620",30.02,12.00,0,333.63,359.18,24.7,21.9,0.186,684378.1,684378.1,2867,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075724,1898213.00
04/24/2017 19:15,2,0.805,ACTIVE,214.64,344.76,59.996,1493075704,"201051344000853","219011344069620",30.14,10.30,0,334.24,360.99,24.6,21.8,0.181,684819.3,684819.3,2873,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075725,1898214.00
04/24/2017 19:15,2,0.881,ACTIVE,213.51,344.45,59.996,1493075704,"201051344000685","219011344069620",30.81,10.70,0,331.53,362.79,27.5,24.6,0.212,676800.9,676800.9,2879,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075726,1898215.00
04/24/2017 19:15,2,0.900,ACTIVE,213.51,344.15,60.007,1493075704,"201051344000917","219011344069620",30.26,11.70,0,331.83,361.89,27.6,24.7,0.208,673420.4,673420.4,2875,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075727,1898216.00
04/24/2017 19:15,2,0.889,ACTIVE,213.29,343.55,59.991,1493075704,"201051344001145","219011344069620",30.65,10.00,0,331.83,362.19,27.6,24.7,0.212,681260.5,681260.5,2873,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075728,1898217.00
04/24/2017 19:15,2,0.924,ACTIVE,213.29,344.15,59.991,1493075704,"201051344000651","219011344069620",30.14,10.30,0,332.13,362.49,28.2,25.3,0.208,670049.9,670049.9,2871,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075729,1898218.00
04/24/2017 19:15,2,0.705,ACTIVE,212.38,339.04,59.991,1493075704,"274151322000088","219011344069620",29.08,12.70,0,329.73,350.77,20.8,18.1,0.133,890556.3,890556.3,2863,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075730,1898219.00
04/24/2017 19:15,2,0.512,ACTIVE,213.29,420.20,59.991,1493075704,"274151322000068","219011344069620",39.54,15.00,0,335.44,447.55,20.6,17.9,0.124,767167.3,767167.3,2941,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075731,1898220.00
04/24/2017 19:15,2,0.887,ACTIVE,213.06,342.35,59.996,1493075704,"201051344001135","219011344069620",30.97,10.70,0,332.13,360.99,27.8,24.9,0.208,665680.5,665680.5,2870,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075732,1898221.00
04/24/2017 19:15,2,0.824,ACTIVE,213.51,343.25,60.007,1493075704,"201051344000594","219011344069620",30.20,10.30,0,332.13,359.78,25.2,22.4,0.181,686286.4,686286.4,2872,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075733,1898222.00
04/24/2017 19:15,2,0.896,ACTIVE,213.51,343.55,59.996,1493075704,"201051344001203","219011344069620",30.49,11.00,0,331.83,362.79,27.7,24.8,0.217,674396.7,674396.7,2874,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075733,1898223.00
04/24/2017 19:15,2,0.719,ACTIVE,212.38,338.44,59.991,1493075704,"274151322000054","219011344069620",29.74,13.00,0,330.03,351.37,21.7,19.0,0.128,908656.4,908656.4,2858,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075734,1898224.00
04/24/2017 19:15,2,0.803,ACTIVE,213.96,342.65,60.002,1493075704,"201051344000867","219011344069620",30.30,11.70,0,333.03,360.08,24.7,21.9,0.172,671123.6,671123.6,2876,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075735,1898225.00
04/24/2017 19:15,2,0.906,ACTIVE,213.29,343.55,59.996,1493075704,"201051344001093","219011344069620",30.59,11.30,0,332.13,360.69,28.1,25.2,0.199,673220.9,673220.9,2871,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075736,1898226.00
04/24/2017 19:15,2,0.750,ACTIVE,213.74,343.85,59.991,1493075704,"201051344000900","219011344069620",30.55,10.70,0,333.03,360.69,23.2,20.5,0.186,692331.4,692331.4,2877,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075737,1898227.00
04/24/2017 19:15,2,0.805,ACTIVE,213.96,343.55,59.991,1493075704,"201051344000648","219011344069620",30.20,10.30,0,333.93,359.48,24.7,21.9,0.177,681751.7,681751.7,2872,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075738,1898228.00
04/24/2017 19:15,2,0.818,ACTIVE,213.96,343.55,59.996,1493075704,"201051344000569","219011344069620",30.12,11.00,0,333.33,359.78,25.0,22.2,0.181,694655.4,694655.4,2867,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075739,1898229.00
04/24/2017 19:15,2,0.801,ACTIVE,213.96,342.65,60.028,1493075704,"201051344000983","219011344069620",30.55,11.00,0,332.73,359.48,24.8,22.0,0.186,685304.4,685304.4,2872,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075740,1898230.00
04/24/2017 19:15,2,0.789,ACTIVE,214.19,343.85,59.996,1493075704,"201051344001158","219011344069620",30.24,9.70,0,333.33,359.78,24.2,21.4,0.181,670982.0,670982.0,2873,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075741,1898231.00
04/24/2017 19:15,2,0.801,ACTIVE,214.41,344.15,60.028,1493075704,"201051344000576","219011344069620",30.10,10.70,0,334.24,360.08,24.4,21.7,0.172,685133.4,685133.4,2875,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075742,1898232.00
04/24/2017 19:15,2,0.727,ACTIVE,212.83,340.85,59.975,1493075704,"274151322000087","219011344069620",29.14,16.00,0,329.13,351.07,21.4,18.8,0.128,880744.5,880744.5,2906,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493075743,1898233.00
04/24/2017 19:30,2,0.707,ACTIVE,214.19,342.65,59.944,1493076603,"201051344000645","219011344069620",29.76,11.30,0,334.24,354.97,21.3,18.7,0.150,684274.8,684274.8,2870,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076604,1898234.00
04/24/2017 19:30,2,0.625,ACTIVE,212.61,338.44,59.965,1493076603,"274151322000085","219011344069620",29.24,12.70,0,330.33,348.66,18.6,16.0,0.110,905649.8,905649.8,2861,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076605,1898235.00
04/24/2017 19:30,2,0.707,ACTIVE,214.64,344.15,59.975,1493076603,"201051344000633","219011344069620",30.45,10.30,0,333.03,357.08,21.9,19.2,0.155,670665.2,670665.2,2880,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076606,1898236.00
04/24/2017 19:30,2,0.736,ACTIVE,213.96,342.95,59.970,1493076603,"201051344000469","219011344069620",29.10,9.70,0,331.53,355.88,21.7,19.0,0.155,673633.7,673633.7,2870,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076607,1898237.00
04/24/2017 19:30,2,0.777,ACTIVE,213.06,341.75,59.954,1493076603,"201051344000646","219011344069620",29.86,10.00,0,330.63,356.18,23.6,20.8,0.172,667230.1,667230.1,2874,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076608,1898238.00
04/24/2017 19:30,2,0.662,ACTIVE,212.61,338.74,59.981,1493076603,"274151322000052","219011344069620",29.38,12.30,0,329.13,349.26,19.7,17.1,0.128,938635.0,938635.0,2865,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076609,1898239.00
04/24/2017 19:30,2,0.787,ACTIVE,213.51,342.95,59.986,1493076603,"201051344000585","219011344069620",30.57,10.70,0,331.83,356.78,24.4,21.6,0.172,678419.3,678419.3,2873,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076610,1898240.00
04/24/2017 19:30,2,0.746,ACTIVE,213.06,340.85,59.986,1493076603,"201051344001230","219011344069620",30.47,10.30,0,330.63,354.67,23.1,20.3,0.168,671623.0,671623.0,2877,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076610,1898241.00
04/24/2017 19:30,2,0.770,ACTIVE,213.96,342.65,59.986,1493076603,"201051344000582","219011344069620",30.10,10.30,0,332.73,356.78,23.5,20.7,0.168,661552.2,661552.2,2865,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076611,1898242.00
04/24/2017 19:30,2,0.779,ACTIVE,213.06,341.15,59.991,1493076603,"201051344000955","219011344069620",30.42,10.70,0,330.93,355.28,24.1,21.3,0.172,680018.2,680018.2,2871,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076612,1898243.00
04/24/2017 19:30,2,0.410,ACTIVE,212.61,425.31,59.965,1493076603,"274151322000094","219011344069620",40.31,14.00,0,334.24,443.34,16.8,14.3,0.102,766850.7,766850.7,2947,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076613,1898244.00
04/24/2017 19:30,2,0.732,ACTIVE,214.19,342.05,59.996,1493076603,"201051344000579","219011344069620",30.53,10.30,0,333.33,355.28,22.7,20.0,0.150,691170.0,691170.0,2872,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076614,1898245.00
04/24/2017 19:30,2,0.793,ACTIVE,213.06,341.15,60.007,1493076603,"201051344000890","219011344069620",30.38,10.70,0,331.83,356.48,24.4,21.6,0.164,673839.2,673839.2,2871,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076615,1898246.00
04/24/2017 19:30,2,0.758,ACTIVE,213.51,342.35,59.986,1493076603,"201051344000438","219011344069620",31.23,10.30,0,332.43,357.38,24.0,21.3,0.168,676757.4,676757.4,2868,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076616,1898247.00
04/24/2017 19:30,2,0.801,ACTIVE,213.51,339.95,59.965,1493076603,"201051344000417","219011344069620",19.70,10.00,0,332.13,350.17,16.0,13.5,0.106,635994.8,635994.8,2891,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076617,1898248.00
04/24/2017 19:30,2,0.635,ACTIVE,212.83,342.65,59.986,1493076603,"274151322000083","219011344069620",29.70,12.30,0,330.93,349.26,19.1,16.5,0.110,929106.1,929106.1,2865,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076618,1898249.00
04/24/2017 19:30,2,0.674,ACTIVE,213.51,342.95,59.975,1493076603,"274151322000076","219011344069620",30.06,12.30,0,330.63,350.17,20.5,17.9,0.137,990444.2,990444.2,2862,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076619,1898250.00
04/24/2017 19:30,2,0.715,ACTIVE,213.96,342.65,59.986,1493076603,"201051344000868","219011344069620",29.80,10.30,0,332.13,354.97,21.6,18.9,0.150,672191.2,672191.2,2871,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076620,1898251.00
04/24/2017 19:30,2,0.658,ACTIVE,212.83,342.95,59.981,1493076603,"274151322000095","219011344069620",30.00,12.30,0,330.33,349.56,20.0,17.4,0.128,980867.5,980867.5,2867,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076621,1898252.00
04/24/2017 19:30,2,0.697,ACTIVE,213.96,342.05,59.981,1493076603,"201051344000988","219011344069620",19.56,10.00,0,331.83,350.77,13.8,11.4,0.102,611004.6,611004.6,2878,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076622,1898253.00
04/24/2017 19:30,2,0.770,ACTIVE,213.51,340.85,59.944,1493076603,"201051344001025","219011344069620",30.69,10.00,0,332.13,357.38,23.9,21.2,0.172,676050.9,676050.9,2875,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076622,1898254.00
04/24/2017 19:30,2,0.713,ACTIVE,213.96,342.65,59.986,1493076603,"201051344000458","219011344069620",29.88,11.70,0,332.73,354.97,21.6,18.9,0.155,684383.5,684383.5,2868,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076623,1898255.00
04/24/2017 19:30,2,0.699,ACTIVE,214.64,343.85,59.986,1493076603,"201051344000853","219011344069620",30.24,10.30,0,334.54,356.18,21.4,18.8,0.155,684824.7,684824.7,2874,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076624,1898256.00
04/24/2017 19:30,2,0.752,ACTIVE,213.51,342.95,60.002,1493076603,"201051344000685","219011344069620",30.36,10.30,0,331.23,357.38,23.1,20.4,0.177,676806.9,676806.9,2880,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076625,1898257.00
04/24/2017 19:30,2,0.748,ACTIVE,213.51,342.35,59.975,1493076603,"201051344000917","219011344069620",30.47,11.30,0,331.83,356.78,23.1,20.4,0.168,673426.4,673426.4,2876,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076626,1898258.00
04/24/2017 19:30,2,0.773,ACTIVE,213.51,342.35,59.986,1493076603,"201051344000651","219011344069620",30.26,10.30,0,333.03,357.08,23.8,21.0,0.168,670056.1,670056.1,2872,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076628,1898259.00
04/24/2017 19:30,2,0.600,ACTIVE,212.38,339.04,59.981,1493076603,"274151322000088","219011344069620",29.18,12.30,0,329.43,348.36,17.8,15.2,0.110,890560.8,890560.8,2864,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076629,1898260.00
04/24/2017 19:30,2,0.441,ACTIVE,213.51,414.49,59.986,1493076603,"274151322000068","219011344069620",39.02,14.70,0,335.44,435.53,17.6,15.1,0.102,767171.7,767171.7,2942,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076630,1898261.00
