ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 19:30,2,0.752,ACTIVE,213.06,341.15,59.938,1493076603,"201051344001135","219011344069620",30.65,10.30,0,332.13,355.88,23.4,20.7,0.168,665686.6,665686.6,2871,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076631,1898262.00
04/24/2017 19:30,2,0.727,ACTIVE,213.51,342.35,59.970,1493076603,"201051344000594","219011344069620",29.88,10.30,0,331.23,354.67,22.0,19.3,0.150,686292.0,686292.0,2873,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076632,1898263.00
04/24/2017 19:30,2,0.756,ACTIVE,213.51,341.15,59.965,1493076603,"201051344001203","219011344069620",30.30,10.70,0,332.73,357.68,23.2,20.5,0.168,674402.7,674402.7,2875,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076633,1898264.00
04/24/2017 19:30,2,0.625,ACTIVE,212.38,340.25,60.007,1493076603,"274151322000054","219011344069620",29.24,12.70,0,330.03,348.96,18.5,15.9,0.115,908661.0,908661.0,2859,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076633,1898265.00
04/24/2017 19:30,2,0.709,ACTIVE,214.19,342.05,59.986,1493076603,"201051344000867","219011344069620",29.70,11.00,0,332.43,354.97,21.4,18.7,0.150,671129.0,671129.0,2877,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076634,1898266.00
04/24/2017 19:30,2,0.770,ACTIVE,213.51,341.75,59.981,1493076603,"201051344001093","219011344069620",30.49,11.00,0,332.13,356.18,23.8,21.0,0.155,673227.0,673227.0,2872,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076635,1898267.00
04/24/2017 19:30,2,0.652,ACTIVE,213.96,342.95,59.981,1493076603,"201051344000900","219011344069620",30.24,10.70,0,332.13,356.18,20.0,17.4,0.146,692336.4,692336.4,2878,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076636,1898268.00
04/24/2017 19:30,2,0.707,ACTIVE,214.19,342.35,59.996,1493076603,"201051344000648","219011344069620",30.00,10.00,0,333.33,354.67,21.5,18.8,0.150,681757.1,681757.1,2873,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076637,1898269.00
04/24/2017 19:30,2,0.695,ACTIVE,213.96,342.65,59.986,1493076603,"201051344000569","219011344069620",30.59,10.70,0,333.33,354.67,21.6,18.9,0.150,694660.9,694660.9,2868,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076638,1898270.00
04/24/2017 19:30,2,0.693,ACTIVE,213.96,342.05,59.991,1493076603,"201051344000983","219011344069620",30.51,10.70,0,331.83,355.58,21.5,18.8,0.150,685309.8,685309.8,2873,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076639,1898271.00
04/24/2017 19:30,2,0.691,ACTIVE,213.96,342.35,60.007,1493076603,"201051344001158","219011344069620",29.68,9.70,0,331.83,354.97,20.8,18.2,0.150,670987.2,670987.2,2874,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076640,1898272.00
04/24/2017 19:30,2,0.697,ACTIVE,214.41,343.85,59.986,1493076603,"201051344000576","219011344069620",29.92,10.30,0,333.63,355.88,21.1,18.5,0.146,685138.7,685138.7,2876,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076641,1898273.00
04/24/2017 19:30,2,0.619,ACTIVE,213.06,342.35,60.007,1493076603,"274151322000087","219011344069620",29.30,15.50,0,329.13,348.96,18.4,15.8,0.102,880749.2,880749.2,2907,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076642,1898274.00
04/24/2017 19:30,2,0.750,ACTIVE,213.74,342.05,59.991,1493076603,"201051344001145","219011344069620",30.16,10.00,0,332.73,356.78,22.9,20.2,0.164,681266.6,681266.6,2874,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493076643,1898275.00
04/24/2017 19:45,2,0.504,ACTIVE,214.41,340.85,59.928,1493077503,"201051344000645","219011344069620",29.38,11.00,0,333.33,354.07,15.0,12.6,0.093,684278.8,684278.8,2871,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077504,1898276.00
04/24/2017 19:45,2,0.426,ACTIVE,212.61,336.94,59.965,1493077503,"274151322000085","219011344069620",28.67,12.30,0,333.03,346.86,12.4,10.0,0.071,905653.1,905653.1,2862,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077505,1898277.00
04/24/2017 19:45,2,0.523,ACTIVE,214.41,342.35,59.954,1493077503,"201051344000633","219011344069620",29.34,9.70,0,332.43,355.58,15.6,13.1,0.088,670669.3,670669.3,2881,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077506,1898278.00
04/24/2017 19:45,2,0.535,ACTIVE,213.96,340.55,59.965,1493077503,"201051344000469","219011344069620",28.90,9.30,0,332.43,353.17,15.8,13.3,0.102,673637.8,673637.8,2871,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077506,1898279.00
04/24/2017 19:45,2,0.553,ACTIVE,213.29,339.65,59.959,1493077503,"201051344000646","219011344069620",29.94,9.70,0,331.23,353.47,16.8,14.3,0.110,667234.5,667234.5,2875,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077507,1898280.00
04/24/2017 19:45,2,0.455,ACTIVE,212.16,338.44,59.954,1493077503,"274151322000052","219011344069620",29.02,12.00,0,331.83,347.46,13.4,11.0,0.080,938638.6,938638.6,2866,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077508,1898281.00
04/24/2017 19:45,2,0.570,ACTIVE,213.74,340.85,59.954,1493077503,"201051344000585","219011344069620",29.92,10.30,0,331.83,353.47,17.3,14.8,0.106,678423.8,678423.8,2874,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077509,1898282.00
04/24/2017 19:45,2,0.533,ACTIVE,213.51,339.65,59.965,1493077503,"201051344001230","219011344069620",30.42,10.00,0,330.93,351.97,16.4,13.9,0.097,671627.3,671627.3,2878,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077510,1898283.00
04/24/2017 19:45,2,0.564,ACTIVE,213.96,341.15,59.933,1493077503,"201051344000582","219011344069620",29.22,10.00,0,332.43,353.47,16.7,14.2,0.110,661556.6,661556.6,2866,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077511,1898284.00
04/24/2017 19:45,2,0.576,ACTIVE,213.29,339.34,59.959,1493077503,"201051344000955","219011344069620",30.00,10.00,0,330.93,351.97,17.6,15.0,0.110,680022.8,680022.8,2872,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077512,1898285.00
04/24/2017 19:45,2,0.277,ACTIVE,212.83,410.88,59.959,1493077503,"274151322000094","219011344069620",38.74,13.70,0,334.54,438.23,10.9,8.6,0.062,766853.6,766853.6,2948,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077513,1898286.00
04/24/2017 19:45,2,0.547,ACTIVE,213.74,339.95,59.928,1493077503,"201051344000579","219011344069620",29.44,10.00,0,333.03,352.87,16.3,13.8,0.093,691174.3,691174.3,2873,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077514,1898287.00
04/24/2017 19:45,2,0.570,ACTIVE,213.29,339.34,59.949,1493077503,"201051344000890","219011344069620",30.40,10.30,0,331.23,352.87,17.6,15.0,0.102,673843.8,673843.8,2872,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077515,1898288.00
04/24/2017 19:45,2,0.562,ACTIVE,213.74,340.25,59.949,1493077503,"201051344000438","219011344069620",30.32,9.70,0,331.53,353.17,17.4,14.8,0.106,676762.0,676762.0,2869,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077516,1898289.00
04/24/2017 19:45,2,0.568,ACTIVE,213.74,339.34,59.991,1493077503,"201051344000417","219011344069620",19.88,9.70,0,332.13,348.36,11.5,9.2,0.066,635997.6,635997.6,2892,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077517,1898290.00
04/24/2017 19:45,2,0.430,ACTIVE,212.61,339.34,59.949,1493077503,"274151322000083","219011344069620",28.94,12.00,0,332.73,347.16,12.6,10.3,0.066,929109.5,929109.5,2866,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077518,1898291.00
04/24/2017 19:45,2,0.455,ACTIVE,213.29,339.95,59.938,1493077503,"274151322000076","219011344069620",29.56,12.00,0,333.63,348.06,13.7,11.3,0.084,990447.9,990447.9,2863,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077518,1898292.00
04/24/2017 19:45,2,0.520,ACTIVE,213.74,340.25,59.959,1493077503,"201051344000868","219011344069620",28.43,10.00,0,332.13,352.57,15.0,12.6,0.088,672195.2,672195.2,2872,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077519,1898293.00
04/24/2017 19:45,2,0.441,ACTIVE,212.61,339.65,59.949,1493077503,"274151322000095","219011344069620",29.36,12.00,0,333.33,347.16,13.1,10.8,0.080,980871.1,980871.1,2868,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077520,1898294.00
04/24/2017 19:45,2,0.492,ACTIVE,213.96,340.25,59.954,1493077503,"201051344000988","219011344069620",18.96,9.70,0,332.73,351.07,9.5,7.2,0.066,611007.0,611007.0,2879,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077521,1898295.00
04/24/2017 19:45,2,0.562,ACTIVE,213.51,338.74,59.949,1493077503,"201051344001025","219011344069620",29.68,9.70,0,331.53,353.17,16.9,14.4,0.102,676055.5,676055.5,2876,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077522,1898296.00
04/24/2017 19:45,2,0.504,ACTIVE,213.96,339.65,59.938,1493077503,"201051344000458","219011344069620",30.04,11.30,0,333.33,352.87,15.4,12.9,0.093,684387.6,684387.6,2869,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077523,1898297.00
04/24/2017 19:45,2,0.498,ACTIVE,214.64,341.75,59.944,1493077503,"201051344000853","219011344069620",29.94,9.70,0,334.84,354.97,15.1,12.7,0.093,684828.6,684828.6,2875,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077524,1898298.00
04/24/2017 19:45,2,0.539,ACTIVE,213.96,341.15,59.954,1493077503,"201051344000685","219011344069620",30.16,10.00,0,331.53,353.77,16.5,14.0,0.102,676811.2,676811.2,2881,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077525,1898299.00
04/24/2017 19:45,2,0.537,ACTIVE,213.74,340.55,59.949,1493077503,"201051344000917","219011344069620",30.22,11.00,0,331.23,352.57,16.4,13.9,0.097,673430.7,673430.7,2877,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077526,1898300.00
04/24/2017 19:45,2,0.527,ACTIVE,213.74,340.55,59.944,1493077503,"201051344001145","219011344069620",30.32,9.30,0,332.43,352.87,16.2,13.7,0.102,681270.8,681270.8,2875,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077527,1898301.00
04/24/2017 19:45,2,0.553,ACTIVE,213.74,340.55,59.959,1493077503,"201051344000651","219011344069620",30.18,9.70,0,331.83,353.17,16.9,14.4,0.097,670060.5,670060.5,2873,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077528,1898302.00
04/24/2017 19:45,2,0.410,ACTIVE,212.38,339.34,59.944,1493077503,"274151322000088","219011344069620",27.83,11.70,0,332.43,345.96,11.6,9.3,0.062,890563.9,890563.9,2865,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077529,1898303.00
04/24/2017 19:45,2,0.297,ACTIVE,213.29,408.48,59.949,1493077503,"274151322000068","219011344069620",38.63,14.30,0,335.44,440.64,11.6,9.3,0.053,767174.8,767174.8,2943,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077529,1898304.00
04/24/2017 19:45,2,0.545,ACTIVE,213.51,339.04,59.933,1493077503,"201051344001135","219011344069620",29.88,10.00,0,331.53,352.57,16.6,14.0,0.102,665691.0,665691.0,2872,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077530,1898305.00
04/24/2017 19:45,2,0.496,ACTIVE,213.51,339.65,59.944,1493077503,"201051344000594","219011344069620",30.53,10.00,0,332.13,352.27,15.4,12.9,0.084,686296.1,686296.1,2874,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077531,1898306.00
04/24/2017 19:45,2,0.535,ACTIVE,213.74,339.34,59.912,1493077503,"201051344001203","219011344069620",30.30,10.30,0,331.83,353.77,16.5,14.0,0.106,674407.1,674407.1,2876,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077532,1898307.00
04/24/2017 19:45,2,0.412,ACTIVE,212.61,338.44,59.938,1493077503,"274151322000054","219011344069620",29.08,12.30,0,332.73,346.56,12.1,9.8,0.062,908664.3,908664.3,2860,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077533,1898308.00
04/24/2017 19:45,2,0.492,ACTIVE,214.19,339.95,59.938,1493077503,"201051344000867","219011344069620",29.78,10.70,0,333.33,351.97,14.9,12.5,0.088,671133.0,671133.0,2878,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077534,1898309.00
04/24/2017 19:45,2,0.562,ACTIVE,213.51,340.55,59.938,1493077503,"201051344001093","219011344069620",30.20,10.70,0,332.43,353.17,17.2,14.7,0.097,673231.5,673231.5,2873,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077535,1898310.00
04/24/2017 19:45,2,0.439,ACTIVE,213.96,340.85,59.938,1493077503,"201051344000900","219011344069620",29.90,10.30,0,332.73,353.17,13.3,10.9,0.088,692340.0,692340.0,2879,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077536,1898311.00
04/24/2017 19:45,2,0.521,ACTIVE,214.19,340.85,59.917,1493077503,"201051344000648","219011344069620",28.25,9.70,0,333.93,353.17,15.0,12.5,0.088,681761.1,681761.1,2874,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077537,1898312.00
04/24/2017 19:45,2,0.506,ACTIVE,213.96,340.55,59.933,1493077503,"201051344000569","219011344069620",29.40,10.30,0,333.33,353.17,15.1,12.7,0.093,694664.9,694664.9,2869,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077538,1898313.00
04/24/2017 19:45,2,0.494,ACTIVE,213.74,339.65,59.938,1493077503,"201051344000983","219011344069620",29.92,10.30,0,332.13,354.07,15.0,12.5,0.093,685313.8,685313.8,2874,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077539,1898314.00
04/24/2017 19:45,2,0.500,ACTIVE,213.96,340.25,59.949,1493077503,"201051344001158","219011344069620",28.31,9.30,0,332.73,352.87,14.3,11.9,0.088,670991.1,670991.1,2875,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077540,1898315.00
04/24/2017 19:45,2,0.498,ACTIVE,214.41,341.15,59.938,1493077503,"201051344000576","219011344069620",29.70,10.00,0,333.93,353.47,15.0,12.6,0.088,685142.7,685142.7,2877,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077541,1898316.00
04/24/2017 19:45,2,0.430,ACTIVE,212.83,336.64,59.949,1493077503,"274151322000087","219011344069620",27.85,15.00,0,333.03,346.56,12.1,9.8,0.066,880752.5,880752.5,2908,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493077541,1898317.00
04/24/2017 20:00,2,0.359,ACTIVE,214.19,339.65,60.002,1493078403,"201051344000645","219011344069620",29.36,10.70,0,334.24,348.36,10.7,8.4,0.053,684281.2,684281.2,2872,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078404,1898318.00
04/24/2017 20:00,2,0.297,ACTIVE,213.06,336.94,59.986,1493078403,"274151322000085","219011344069620",27.75,12.00,0,333.63,342.95,8.4,6.2,0.040,905654.9,905654.9,2863,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078405,1898319.00
04/24/2017 20:00,2,0.391,ACTIVE,214.41,340.55,60.023,1493078403,"201051344000633","219011344069620",28.51,9.30,0,333.03,350.17,11.3,9.0,0.057,670671.8,670671.8,2882,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078406,1898320.00
04/24/2017 20:00,2,0.373,ACTIVE,214.19,338.74,59.981,1493078403,"201051344000469","219011344069620",30.04,9.00,0,332.13,347.46,11.3,9.0,0.057,673640.3,673640.3,2872,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078407,1898321.00
04/24/2017 20:00,2,0.430,ACTIVE,213.06,338.74,59.991,1493078403,"201051344000646","219011344069620",27.91,9.30,0,330.63,348.06,12.2,9.8,0.066,667237.4,667237.4,2876,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078408,1898322.00
04/24/2017 20:00,2,0.312,ACTIVE,212.61,338.14,60.002,1493078403,"274151322000052","219011344069620",28.84,11.70,0,332.73,343.55,9.2,6.9,0.049,938640.6,938640.6,2867,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078409,1898323.00
04/24/2017 20:00,2,0.430,ACTIVE,213.29,338.44,59.975,1493078403,"201051344000585","219011344069620",29.20,10.00,0,331.83,348.36,12.7,10.3,0.066,678426.8,678426.8,2875,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078410,1898324.00
04/24/2017 20:00,2,0.402,ACTIVE,213.29,337.84,59.986,1493078403,"201051344001230","219011344069620",29.06,9.70,0,330.63,348.36,11.9,9.5,0.062,671630.0,671630.0,2879,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078411,1898325.00
04/24/2017 20:00,2,0.418,ACTIVE,213.74,339.04,59.986,1493078403,"201051344000582","219011344069620",28.86,9.30,0,332.73,348.96,12.3,9.9,0.062,661559.4,661559.4,2867,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078412,1898326.00
04/24/2017 20:00,2,0.434,ACTIVE,212.61,337.54,59.975,1493078403,"201051344000955","219011344069620",29.38,9.70,0,330.63,347.46,12.9,10.5,0.066,680025.7,680025.7,2873,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078413,1898327.00
04/24/2017 20:00,2,0.188,ACTIVE,213.06,390.14,59.970,1493078403,"274151322000094","219011344069620",36.78,13.30,0,334.54,421.40,7.0,4.8,0.031,766855.0,766855.0,2949,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078414,1898328.00
04/24/2017 20:00,2,0.410,ACTIVE,213.74,338.44,59.986,1493078403,"201051344000579","219011344069620",29.20,9.70,0,332.73,348.06,12.1,9.8,0.062,691177.0,691177.0,2874,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078414,1898329.00
04/24/2017 20:00,2,0.436,ACTIVE,212.83,337.24,59.981,1493078403,"201051344000890","219011344069620",29.48,10.00,0,331.23,348.36,13.0,10.6,0.066,673846.8,673846.8,2873,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078415,1898330.00
04/24/2017 20:00,2,0.434,ACTIVE,213.29,338.14,59.981,1493078403,"201051344000438","219011344069620",28.92,9.30,0,332.13,348.96,12.7,10.4,0.066,676764.9,676764.9,2870,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078416,1898331.00
04/24/2017 20:00,2,0.443,ACTIVE,213.29,337.84,59.981,1493078403,"201051344000417","219011344069620",19.34,9.30,0,331.53,345.36,8.7,6.5,0.040,635999.4,635999.4,2893,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078417,1898332.00
04/24/2017 20:00,2,0.303,ACTIVE,212.83,338.74,59.975,1493078403,"274151322000083","219011344069620",27.83,11.70,0,333.33,343.25,8.5,6.3,0.044,929111.4,929111.4,2867,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078418,1898333.00
04/24/2017 20:00,2,0.312,ACTIVE,213.51,337.84,59.970,1493078403,"274151322000076","219011344069620",28.86,11.70,0,334.54,344.45,9.2,6.9,0.049,990449.9,990449.9,2864,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078419,1898334.00
04/24/2017 20:00,2,0.373,ACTIVE,213.74,338.74,59.986,1493078403,"201051344000868","219011344069620",29.06,9.70,0,332.73,348.06,11.0,8.7,0.053,672197.6,672197.6,2873,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078420,1898335.00
04/24/2017 20:00,2,0.303,ACTIVE,212.61,336.64,59.965,1493078403,"274151322000095","219011344069620",28.75,11.70,0,332.73,343.25,8.8,6.6,0.049,980873.0,980873.0,2869,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078421,1898336.00
04/24/2017 20:00,2,0.354,ACTIVE,213.51,339.34,59.970,1493078403,"201051344000988","219011344069620",19.16,9.30,0,332.43,347.16,6.9,4.7,0.040,611008.4,611008.4,2880,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078422,1898337.00
04/24/2017 20:00,2,0.412,ACTIVE,213.06,336.94,59.986,1493078403,"201051344001025","219011344069620",29.72,9.30,0,331.53,348.36,12.4,10.1,0.066,676058.3,676058.3,2877,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078423,1898338.00
04/24/2017 20:00,2,0.395,ACTIVE,213.74,338.14,59.959,1493078403,"201051344000458","219011344069620",27.73,11.00,0,333.33,348.06,11.1,8.8,0.057,684390.1,684390.1,2870,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078424,1898339.00
04/24/2017 20:00,2,0.367,ACTIVE,214.19,340.25,59.970,1493078403,"201051344000853","219011344069620",29.22,9.70,0,334.54,349.56,10.9,8.6,0.057,684831.1,684831.1,2876,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078425,1898340.00
04/24/2017 20:00,2,0.400,ACTIVE,213.51,338.44,59.970,1493078403,"201051344000685","219011344069620",29.44,9.70,0,331.83,349.26,11.9,9.6,0.066,676813.9,676813.9,2882,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078426,1898341.00
04/24/2017 20:00,2,0.404,ACTIVE,213.29,338.14,59.970,1493078403,"201051344000917","219011344069620",29.28,10.70,0,330.63,348.96,12.0,9.7,0.066,673433.4,673433.4,2878,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078426,1898342.00
04/24/2017 20:00,2,0.406,ACTIVE,213.29,339.04,59.970,1493078403,"201051344001145","219011344069620",28.09,9.00,0,333.33,348.96,11.6,9.2,0.062,681273.5,681273.5,2876,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078427,1898343.00
04/24/2017 20:00,2,0.420,ACTIVE,213.29,338.74,59.970,1493078403,"201051344000651","219011344069620",29.18,9.30,0,333.33,348.36,12.4,10.1,0.066,670063.4,670063.4,2874,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078428,1898344.00
04/24/2017 20:00,2,0.273,ACTIVE,212.38,337.54,59.965,1493078403,"274151322000088","219011344069620",27.81,11.70,0,332.73,342.35,7.7,5.5,0.031,890565.5,890565.5,2866,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078429,1898345.00
04/24/2017 20:00,2,0.205,ACTIVE,213.51,400.96,59.954,1493078403,"274151322000068","219011344069620",37.65,14.00,0,335.14,424.11,7.9,5.7,0.040,767176.5,767176.5,2944,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078430,1898346.00
04/24/2017 20:00,2,0.410,ACTIVE,213.06,336.64,59.933,1493078403,"201051344001135","219011344069620",29.34,9.70,0,332.13,347.46,12.2,9.9,0.066,665693.6,665693.6,2873,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078431,1898347.00
04/24/2017 20:00,2,0.387,ACTIVE,213.51,339.04,59.970,1493078403,"201051344000594","219011344069620",29.12,9.70,0,331.53,347.46,11.5,9.1,0.057,686298.7,686298.7,2875,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078432,1898348.00
04/24/2017 20:00,2,0.420,ACTIVE,213.29,337.54,59.959,1493078403,"201051344001203","219011344069620",27.87,10.00,0,332.43,348.66,11.9,9.5,0.062,674409.8,674409.8,2877,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078433,1898349.00
04/24/2017 20:00,2,0.293,ACTIVE,212.61,336.64,59.949,1493078403,"274151322000054","219011344069620",27.69,12.00,0,332.73,343.25,8.2,6.0,0.044,908666.1,908666.1,2861,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078434,1898350.00
04/24/2017 20:00,2,0.377,ACTIVE,213.96,337.84,59.928,1493078403,"201051344000867","219011344069620",28.47,10.30,0,332.43,348.96,10.9,8.6,0.057,671135.4,671135.4,2879,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078434,1898351.00
04/24/2017 20:00,2,0.436,ACTIVE,213.29,338.44,59.959,1493078403,"201051344001093","219011344069620",29.40,10.30,0,332.43,348.96,13.0,10.6,0.057,673234.5,673234.5,2874,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078436,1898352.00
04/24/2017 20:00,2,0.314,ACTIVE,213.51,338.74,59.933,1493078403,"201051344000900","219011344069620",29.18,10.00,0,332.73,348.06,9.3,7.1,0.053,692342.1,692342.1,2880,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078437,1898353.00
04/24/2017 20:00,2,0.377,ACTIVE,213.96,338.44,59.965,1493078403,"201051344000648","219011344069620",29.16,9.30,0,333.33,348.06,11.2,8.9,0.057,681763.6,681763.6,2875,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078437,1898354.00
04/24/2017 20:00,2,0.377,ACTIVE,213.74,338.44,59.965,1493078403,"201051344000569","219011344069620",29.28,10.00,0,333.03,347.76,11.2,8.9,0.057,694667.4,694667.4,2870,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078438,1898355.00
04/24/2017 20:00,2,0.371,ACTIVE,213.74,338.44,59.959,1493078403,"201051344000983","219011344069620",29.34,10.00,0,333.33,347.76,11.1,8.7,0.057,685316.3,685316.3,2875,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078439,1898356.00
04/24/2017 20:00,2,0.367,ACTIVE,213.74,338.44,59.965,1493078403,"201051344001158","219011344069620",28.39,9.00,0,333.03,347.76,10.6,8.3,0.062,670993.4,670993.4,2876,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078440,1898357.00
04/24/2017 20:00,2,0.367,ACTIVE,214.19,340.25,59.933,1493078403,"201051344000576","219011344069620",29.46,9.70,0,333.33,348.66,11.0,8.7,0.053,685145.1,685145.1,2878,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078441,1898358.00
04/24/2017 20:00,2,0.299,ACTIVE,212.83,337.24,59.954,1493078403,"274151322000087","219011344069620",27.69,14.30,0,332.43,343.25,8.4,6.2,0.044,880754.3,880754.3,2909,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493078442,1898359.00
04/24/2017 20:15,2,0.254,ACTIVE,214.41,339.04,59.954,1493079304,"201051344000645","219011344069620",28.45,10.30,0,333.33,345.66,7.4,5.2,0.027,684282.9,684282.9,2873,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079305,1898360.00
04/24/2017 20:15,2,0.184,ACTIVE,212.83,337.24,59.975,1493079304,"274151322000085","219011344069620",27.61,11.70,0,333.93,341.45,5.2,3.0,0.022,905656.0,905656.0,2864,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079306,1898361.00
04/24/2017 20:15,2,0.273,ACTIVE,214.64,340.55,59.981,1493079304,"201051344000633","219011344069620",29.00,9.30,0,333.03,348.36,8.0,5.8,0.027,670673.6,670673.6,2883,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079307,1898362.00
04/24/2017 20:15,2,0.287,ACTIVE,214.19,339.04,59.996,1493079304,"201051344000469","219011344069620",28.19,8.50,0,331.53,345.66,8.2,6.0,0.031,673642.2,673642.2,2873,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079308,1898363.00
04/24/2017 20:15,2,0.281,ACTIVE,213.06,337.24,59.981,1493079304,"201051344000646","219011344069620",28.94,9.30,0,330.93,345.06,8.3,6.1,0.031,667239.4,667239.4,2877,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079309,1898364.00
04/24/2017 20:15,2,0.209,ACTIVE,212.61,335.74,59.959,1493079304,"274151322000052","219011344069620",27.83,11.70,0,333.03,342.35,5.9,3.8,0.027,938642.0,938642.0,2868,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079310,1898365.00
04/24/2017 20:15,2,0.295,ACTIVE,213.51,338.14,59.986,1493079304,"201051344000585","219011344069620",28.69,9.70,0,331.53,345.66,8.6,6.4,0.031,678428.8,678428.8,2876,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079311,1898366.00
04/24/2017 20:15,2,0.287,ACTIVE,213.29,336.64,59.981,1493079304,"201051344001230","219011344069620",27.99,9.30,0,330.33,343.55,8.2,6.0,0.027,671631.9,671631.9,2880,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079312,1898367.00
04/24/2017 20:15,2,0.281,ACTIVE,213.74,338.44,59.996,1493079304,"201051344000582","219011344069620",29.00,9.30,0,332.13,345.36,8.3,6.1,0.031,661561.4,661561.4,2868,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079312,1898368.00
04/24/2017 20:15,2,0.295,ACTIVE,212.83,336.64,59.991,1493079304,"201051344000955","219011344069620",29.68,9.70,0,330.63,344.15,8.9,6.7,0.027,680027.9,680027.9,2874,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079313,1898369.00
04/24/2017 20:15,2,0.113,ACTIVE,212.61,336.34,59.981,1493079304,"274151322000094","219011344069620",30.28,12.00,0,334.54,394.95,3.5,1.5,0.009,766855.8,766855.8,2950,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079314,1898370.00
04/24/2017 20:15,2,0.301,ACTIVE,214.19,338.14,59.981,1493079304,"201051344000579","219011344069620",28.71,9.30,0,332.73,345.96,8.8,6.6,0.027,691179.0,691179.0,2875,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079315,1898371.00
04/24/2017 20:15,2,0.295,ACTIVE,213.06,336.64,59.975,1493079304,"201051344000890","219011344069620",29.72,9.70,0,330.03,345.06,8.9,6.7,0.027,673848.9,673848.9,2874,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079316,1898372.00
04/24/2017 20:15,2,0.301,ACTIVE,213.29,337.24,59.986,1493079304,"201051344000438","219011344069620",29.00,9.30,0,332.13,344.76,8.9,6.7,0.031,676767.0,676767.0,2871,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079317,1898373.00
04/24/2017 20:15,2,0.340,ACTIVE,213.51,337.24,60.023,1493079304,"201051344000417","219011344069620",18.35,9.30,0,331.23,342.35,6.3,4.2,0.018,636000.8,636000.8,2894,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079318,1898374.00
04/24/2017 20:15,2,0.184,ACTIVE,212.83,336.34,59.986,1493079304,"274151322000083","219011344069620",27.73,11.70,0,333.93,342.35,5.2,3.1,0.027,929112.6,929112.6,2868,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079319,1898375.00
04/24/2017 20:15,2,0.195,ACTIVE,213.29,337.24,59.975,1493079304,"274151322000076","219011344069620",27.85,11.30,0,334.54,342.35,5.5,3.4,0.027,990451.2,990451.2,2865,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079320,1898376.00
04/24/2017 20:15,2,0.268,ACTIVE,213.96,338.14,59.975,1493079304,"201051344000868","219011344069620",28.35,9.30,0,331.83,345.96,7.7,5.5,0.027,672199.4,672199.4,2874,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079321,1898377.00
04/24/2017 20:15,2,0.182,ACTIVE,212.83,336.34,59.981,1493079304,"274151322000095","219011344069620",28.09,11.30,0,333.93,341.45,5.2,3.1,0.018,980874.2,980874.2,2870,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079321,1898378.00
04/24/2017 20:15,2,0.256,ACTIVE,213.74,339.34,59.981,1493079304,"201051344000988","219011344069620",17.91,9.30,0,331.83,344.15,4.7,2.6,0.009,611009.3,611009.3,2881,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079322,1898379.00
04/24/2017 20:15,2,0.281,ACTIVE,213.29,336.34,59.986,1493079304,"201051344001025","219011344069620",29.10,9.30,0,331.23,344.76,8.3,6.1,0.031,676060.3,676060.3,2878,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079323,1898380.00
04/24/2017 20:15,2,0.271,ACTIVE,213.96,338.14,59.975,1493079304,"201051344000458","219011344069620",28.65,10.70,0,331.83,345.06,7.9,5.7,0.022,684391.9,684391.9,2871,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079324,1898381.00
04/24/2017 20:15,2,0.266,ACTIVE,214.41,339.95,59.975,1493079304,"201051344000853","219011344069620",28.17,9.30,0,334.24,346.86,7.6,5.4,0.027,684832.8,684832.8,2877,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079325,1898382.00
04/24/2017 20:15,2,0.271,ACTIVE,213.51,338.44,60.012,1493079304,"201051344000685","219011344069620",28.82,9.30,0,331.83,345.66,8.0,5.8,0.031,676815.8,676815.8,2883,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079326,1898383.00
04/24/2017 20:15,2,0.281,ACTIVE,213.51,338.44,59.975,1493079304,"201051344000917","219011344069620",28.41,10.30,0,330.93,344.76,8.1,5.9,0.031,673435.4,673435.4,2879,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079327,1898384.00
04/24/2017 20:15,2,0.270,ACTIVE,213.51,337.54,59.975,1493079304,"201051344001145","219011344069620",28.15,9.00,0,332.73,345.66,7.7,5.5,0.031,681275.3,681275.3,2877,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079328,1898385.00
04/24/2017 20:15,2,0.285,ACTIVE,213.29,337.24,59.970,1493079304,"201051344000651","219011344069620",29.04,9.00,0,331.23,344.76,8.4,6.2,0.031,670065.4,670065.4,2875,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079329,1898386.00
04/24/2017 20:15,2,0.164,ACTIVE,212.38,336.94,59.991,1493079304,"274151322000088","219011344069620",26.64,11.30,0,332.73,341.15,4.5,2.4,0.018,890566.5,890566.5,2867,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079330,1898387.00
04/24/2017 20:15,2,0.131,ACTIVE,213.06,337.84,59.970,1493079304,"274151322000068","219011344069620",30.42,13.00,0,335.14,403.97,4.0,2.0,0.018,767177.4,767177.4,2945,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079331,1898388.00
04/24/2017 20:15,2,0.281,ACTIVE,213.06,336.04,60.002,1493079304,"201051344001135","219011344069620",28.59,9.30,0,331.53,344.15,8.1,5.9,0.031,665695.6,665695.6,2874,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079331,1898389.00
04/24/2017 20:15,2,0.277,ACTIVE,213.74,338.14,60.012,1493079304,"201051344000594","219011344069620",28.63,9.30,0,330.93,344.76,8.1,5.9,0.027,686300.5,686300.5,2876,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079332,1898390.00
04/24/2017 20:15,2,0.277,ACTIVE,213.51,336.64,59.970,1493079304,"201051344001203","219011344069620",28.57,10.00,0,331.53,345.66,8.0,5.8,0.027,674411.7,674411.7,2878,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079333,1898391.00
04/24/2017 20:15,2,0.178,ACTIVE,212.83,336.94,59.965,1493079304,"274151322000054","219011344069620",27.79,11.70,0,333.03,341.15,5.0,2.9,0.022,908667.2,908667.2,2862,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079334,1898392.00
04/24/2017 20:15,2,0.262,ACTIVE,214.41,338.14,59.975,1493079304,"201051344000867","219011344069620",28.49,10.30,0,331.83,344.76,7.6,5.4,0.022,671137.1,671137.1,2880,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079335,1898393.00
04/24/2017 20:15,2,0.314,ACTIVE,213.06,337.54,59.981,1493079304,"201051344001093","219011344069620",28.43,10.00,0,331.53,344.45,9.1,6.9,0.027,673236.7,673236.7,2875,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079336,1898394.00
04/24/2017 20:15,2,0.207,ACTIVE,213.96,338.74,59.975,1493079304,"201051344000900","219011344069620",28.13,9.70,0,331.83,344.15,6.0,3.8,0.027,692343.4,692343.4,2881,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079337,1898395.00
04/24/2017 20:15,2,0.275,ACTIVE,214.19,339.04,59.970,1493079304,"201051344000648","219011344069620",28.51,9.00,0,332.43,345.96,8.0,5.7,0.027,681765.4,681765.4,2876,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079338,1898396.00
04/24/2017 20:15,2,0.266,ACTIVE,213.96,338.14,59.954,1493079304,"201051344000569","219011344069620",28.86,9.70,0,332.43,345.96,7.8,5.6,0.022,694669.2,694669.2,2871,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079339,1898397.00
04/24/2017 20:15,2,0.270,ACTIVE,214.19,337.84,59.965,1493079304,"201051344000983","219011344069620",28.45,9.70,0,331.83,344.45,7.8,5.6,0.022,685318.0,685318.0,2876,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079340,1898398.00
04/24/2017 20:15,2,0.252,ACTIVE,214.19,338.14,59.996,1493079304,"201051344001158","219011344069620",28.57,9.00,0,332.13,344.76,7.4,5.2,0.027,670995.1,670995.1,2877,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079341,1898399.00
04/24/2017 20:15,2,0.268,ACTIVE,214.64,339.34,59.975,1493079304,"201051344000576","219011344069620",28.86,9.70,0,333.33,345.66,7.8,5.7,0.022,685146.9,685146.9,2879,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079342,1898400.00
04/24/2017 20:15,2,0.186,ACTIVE,212.83,337.54,59.965,1493079304,"274151322000087","219011344069620",27.15,14.00,0,333.63,341.75,5.1,3.0,0.022,880755.4,880755.4,2910,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493079343,1898401.00
04/24/2017 20:30,2,0.174,ACTIVE,212.83,335.44,60.012,1493080203,"201051344000645","219011344069620",24.99,10.00,0,333.63,344.45,4.4,2.4,0.000,684283.8,684283.8,2874,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080204,1898402.00
04/24/2017 20:30,2,0.084,ACTIVE,211.70,325.22,59.965,1493080203,"274151322000085","219011344069620",26.56,11.30,0,324.02,340.25,2.3,0.3,0.000,905656.4,905656.4,2865,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080205,1898403.00
04/24/2017 20:30,2,0.178,ACTIVE,213.06,331.53,59.975,1493080203,"201051344000633","219011344069620",26.24,9.00,0,327.92,345.66,4.7,2.6,0.000,670674.7,670674.7,2884,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080206,1898404.00
04/24/2017 20:30,2,0.221,ACTIVE,212.61,333.63,59.933,1493080203,"201051344000469","219011344069620",23.24,8.50,0,331.23,343.25,5.2,3.1,0.000,673643.4,673643.4,2874,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080207,1898405.00
