ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 20:30,2,0.207,ACTIVE,211.48,335.14,59.970,1493080203,"201051344000646","219011344069620",24.95,9.00,0,330.63,342.05,5.2,3.1,0.000,667240.5,667240.5,2878,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080208,1898406.00
04/24/2017 20:30,2,0.111,ACTIVE,211.03,330.63,59.959,1493080203,"274151322000052","219011344069620",26.14,11.00,0,329.13,340.55,3.0,0.9,0.000,938642.5,938642.5,2869,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080209,1898407.00
04/24/2017 20:30,2,0.189,ACTIVE,211.93,335.14,59.922,1493080203,"201051344000585","219011344069620",26.56,9.70,0,330.33,343.25,5.2,3.0,0.000,678430.0,678430.0,2877,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080210,1898408.00
04/24/2017 20:30,2,0.189,ACTIVE,211.70,333.93,59.928,1493080203,"201051344001230","219011344069620",24.37,9.30,0,330.03,341.75,4.7,2.6,0.000,671633.0,671633.0,2881,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080210,1898409.00
04/24/2017 20:30,2,0.205,ACTIVE,212.38,335.14,59.949,1493080203,"201051344000582","219011344069620",24.19,9.00,0,330.63,342.35,5.0,2.9,0.004,661562.5,661562.5,2869,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080211,1898410.00
04/24/2017 20:30,2,0.229,ACTIVE,211.48,334.24,59.975,1493080203,"201051344000955","219011344069620",24.21,9.30,0,330.33,342.35,5.6,3.5,0.000,680029.2,680029.2,2875,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080212,1898411.00
04/24/2017 20:30,2,0.000,ALERT,211.25,296.36,59.975,1493080203,"274151322000094","219011344069620",41.63,11.00,0,294.86,403.07,0.0,0.0,0.000,766855.9,766855.9,2951,0,0,0,L,1151911521,0,120.88,122.46,0002,8,0,0,0,0,0,0,54,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080214,1898412.00
04/24/2017 20:30,2,0.223,ACTIVE,212.38,332.73,59.959,1493080203,"201051344000579","219011344069620",24.49,9.30,0,329.13,343.25,5.5,3.4,0.000,691180.3,691180.3,2876,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080215,1898413.00
04/24/2017 20:30,2,0.213,ACTIVE,211.70,334.24,59.965,1493080203,"201051344000890","219011344069620",24.81,9.70,0,331.23,342.95,5.4,3.3,0.000,673850.2,673850.2,2875,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080216,1898414.00
04/24/2017 20:30,2,0.223,ACTIVE,211.93,334.84,59.965,1493080203,"201051344000438","219011344069620",23.91,9.00,0,331.53,342.95,5.4,3.3,0.000,676768.3,676768.3,2872,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080217,1898415.00
04/24/2017 20:30,2,0.217,ALERT,211.93,297.57,59.959,1493080203,"201051344000417","219011344069620",19.02,9.00,0,296.36,342.35,4.2,2.1,0.000,636001.6,636001.6,2895,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080219,1898416.00
04/24/2017 20:30,2,0.090,ACTIVE,211.70,329.43,59.959,1493080203,"274151322000083","219011344069620",24.97,11.30,0,325.82,340.85,2.3,0.3,0.000,929113.0,929113.0,2869,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080219,1898417.00
04/24/2017 20:30,2,0.090,ACTIVE,211.93,334.84,59.965,1493080203,"274151322000076","219011344069620",27.29,11.00,0,333.33,340.25,2.5,0.5,0.004,990451.7,990451.7,2866,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080220,1898418.00
04/24/2017 20:30,2,0.168,ACTIVE,212.38,335.44,59.965,1493080203,"201051344000868","219011344069620",26.32,9.30,0,332.73,343.25,4.5,2.4,0.004,672200.4,672200.4,2875,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080221,1898419.00
04/24/2017 20:30,2,0.086,ACTIVE,211.48,334.54,59.954,1493080203,"274151322000095","219011344069620",25.70,11.00,0,331.83,339.65,2.2,0.2,0.000,980874.6,980874.6,2871,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080222,1898420.00
04/24/2017 20:30,2,0.141,ALERT,212.38,299.07,59.975,1493080203,"201051344000988","219011344069620",18.77,9.00,0,296.06,348.96,2.7,0.7,0.000,611009.7,611009.7,2882,0,0,0,L,1122011218,0,121.10,122.01,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080224,1898421.00
04/24/2017 20:30,2,0.189,ACTIVE,211.70,333.63,59.970,1493080203,"201051344001025","219011344069620",24.81,9.00,0,330.93,342.05,4.8,2.7,0.004,676061.4,676061.4,2879,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080225,1898422.00
04/24/2017 20:30,2,0.174,ACTIVE,212.61,331.53,59.949,1493080203,"201051344000458","219011344069620",26.48,10.30,0,326.42,343.55,4.7,2.6,0.000,684393.0,684393.0,2872,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080226,1898423.00
04/24/2017 20:30,2,0.168,ACTIVE,213.06,329.73,59.970,1493080203,"201051344000853","219011344069620",24.19,9.30,0,328.52,344.76,4.2,2.1,0.000,684833.8,684833.8,2878,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080227,1898424.00
04/24/2017 20:30,2,0.195,ACTIVE,212.16,335.74,59.965,1493080203,"201051344000685","219011344069620",23.68,9.30,0,332.13,343.55,4.7,2.6,0.000,676816.9,676816.9,2884,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080228,1898425.00
04/24/2017 20:30,2,0.176,ACTIVE,212.16,335.44,60.002,1493080203,"201051344000917","219011344069620",25.94,10.30,0,330.03,342.95,4.7,2.6,0.000,673436.4,673436.4,2880,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080229,1898426.00
04/24/2017 20:30,2,0.166,ACTIVE,212.16,335.14,59.975,1493080203,"201051344001145","219011344069620",26.04,8.50,0,332.13,343.25,4.4,2.3,0.000,681276.3,681276.3,2878,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080230,1898427.00
04/24/2017 20:30,2,0.211,ACTIVE,211.70,334.54,59.959,1493080203,"201051344000651","219011344069620",24.17,8.50,0,330.93,341.75,5.2,3.1,0.000,670066.5,670066.5,2876,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080231,1898428.00
04/24/2017 20:30,2,0.070,ACTIVE_NO_POWER,211.03,310.49,59.965,1493080203,"274151322000088","219011344069620",25.13,10.70,0,308.39,339.95,1.8,0.0,0.000,890566.8,890566.8,2868,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080232,1898429.00
04/24/2017 20:30,2,0.006,ALERT,212.16,296.06,59.965,1493080203,"274151322000068","219011344069620",41.73,11.70,0,294.86,403.07,0.0,0.0,0.000,767177.6,767177.6,2946,0,0,0,L,1151911521,0,121.55,122.68,0002,10,0,0,0,0,0,0,60,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080234,1898430.00
04/24/2017 20:30,2,0.180,ACTIVE,211.48,333.93,59.986,1493080203,"201051344001135","219011344069620",26.64,9.30,0,330.93,340.85,4.9,2.8,0.000,665696.7,665696.7,2875,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080234,1898431.00
04/24/2017 20:30,2,0.180,ACTIVE,212.38,335.44,59.959,1493080203,"201051344000594","219011344069620",25.92,9.30,0,330.63,342.95,4.8,2.7,0.000,686301.6,686301.6,2877,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080235,1898432.00
04/24/2017 20:30,2,0.188,ACTIVE,211.93,334.24,59.970,1493080203,"201051344001203","219011344069620",24.93,9.70,0,331.53,343.25,4.8,2.7,0.000,674412.8,674412.8,2879,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080237,1898433.00
04/24/2017 20:30,2,0.080,ACTIVE,210.12,320.71,59.965,1493080203,"274151322000054","219011344069620",25.96,11.30,0,318.30,339.95,2.1,0.2,0.000,908667.6,908667.6,2863,0,0,0,L,1151911521,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080237,1898434.00
04/24/2017 20:30,2,0.166,ACTIVE,212.38,324.92,59.975,1493080203,"201051344000867","219011344069620",25.58,10.00,0,323.72,342.95,4.3,2.2,0.000,671138.1,671138.1,2881,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080238,1898435.00
04/24/2017 20:30,2,0.236,ACTIVE,211.93,334.54,59.933,1493080203,"201051344001093","219011344069620",23.56,10.00,0,330.63,342.35,5.7,3.5,0.000,673238.0,673238.0,2876,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080239,1898436.00
04/24/2017 20:30,2,0.117,ACTIVE,212.16,328.52,59.970,1493080203,"201051344000900","219011344069620",24.83,9.30,0,322.81,343.55,3.0,1.0,0.000,692344.0,692344.0,2882,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080240,1898437.00
04/24/2017 20:30,2,0.195,ACTIVE,212.61,320.11,59.965,1493080203,"201051344000648","219011344069620",23.36,9.00,0,318.30,342.95,4.7,2.6,0.000,681766.5,681766.5,2877,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080241,1898438.00
04/24/2017 20:30,2,0.174,ACTIVE,212.38,334.84,59.965,1493080203,"201051344000569","219011344069620",26.40,9.70,0,332.43,342.95,4.7,2.6,0.000,694670.2,694670.2,2872,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080242,1898439.00
04/24/2017 20:30,2,0.170,ACTIVE,212.38,329.13,59.954,1493080203,"201051344000983","219011344069620",26.10,9.70,0,326.72,342.35,4.5,2.5,0.000,685319.1,685319.1,2877,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080243,1898440.00
04/24/2017 20:30,2,0.172,ACTIVE,212.38,322.21,59.938,1493080203,"201051344001158","219011344069620",23.62,8.50,0,314.10,343.25,4.1,2.1,0.000,670996.0,670996.0,2878,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080244,1898441.00
04/24/2017 20:30,2,0.178,ACTIVE,212.83,320.71,59.965,1493080203,"201051344000576","219011344069620",24.39,9.30,0,317.70,343.25,4.4,2.3,0.000,685147.9,685147.9,2880,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080245,1898442.00
04/24/2017 20:30,2,0.098,ALERT,211.48,296.36,59.954,1493080203,"274151322000087","219011344069620",23.54,12.70,0,294.56,340.85,2.4,0.3,0.000,880755.8,880755.8,2911,0,0,0,L,1151911521,0,121.33,122.23,0002,10,0,0,0,0,0,0,36,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493080246,1898443.00
04/24/2017 20:45,2,0.053,ALERT,212.61,297.57,59.975,1493081103,"201051344000645","219011344069620",28.15,9.30,0,296.36,336.34,1.6,0.0,0.000,684284.0,684284.0,2875,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1493081105,1898444.00
04/24/2017 20:45,2,0.000,ALERT,210.80,295.46,59.975,1493081103,"274151322000085","219011344069620",0.00,10.00,0,293.66,335.14,0.0,0.0,0.000,905656.4,905656.4,2866,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1493081107,1898445.00
04/24/2017 20:45,2,0.074,ALERT,212.83,297.26,59.986,1493081103,"201051344000633","219011344069620",27.65,8.00,0,294.86,336.64,2.1,0.1,0.000,670674.9,670674.9,2885,0,0,0,L,1122011218,0,121.33,122.01,0100,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1493081109,1898446.00
04/24/2017 20:45,2,0.086,ALERT,212.16,297.57,59.996,1493081103,"201051344000469","219011344069620",27.14,7.30,0,295.46,337.54,2.4,0.4,0.000,673643.7,673643.7,2875,0,0,0,L,1122011218,0,120.42,122.01,0100,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493081111,1898447.00
04/24/2017 20:45,2,0.059,ALERT,211.48,297.57,59.975,1493081103,"201051344000646","219011344069620",27.67,8.00,0,294.86,336.64,1.7,0.0,0.000,667240.8,667240.8,2879,0,0,0,L,1122011218,0,121.78,121.10,0100,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1493081113,1898448.00
04/24/2017 20:45,2,0.000,ALERT,210.80,294.86,59.970,1493081103,"274151322000052","219011344069620",0.00,9.70,0,293.66,334.84,0.0,0.0,0.000,938642.6,938642.6,2870,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1493081114,1898449.00
04/24/2017 20:45,2,0.074,ALERT,211.70,297.57,59.970,1493081103,"201051344000585","219011344069620",27.33,8.50,0,295.46,339.04,2.1,0.2,0.000,678430.3,678430.3,2878,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1493081116,1898450.00
04/24/2017 20:45,2,0.074,ALERT,211.48,297.87,59.970,1493081103,"201051344001230","219011344069620",27.63,8.00,0,295.76,336.04,2.1,0.1,0.000,671633.2,671633.2,2882,0,0,0,L,1122011218,0,121.55,120.65,0100,6,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1493081118,1898451.00
04/24/2017 20:45,2,0.070,ALERT,212.38,298.77,59.970,1493081103,"201051344000582","219011344069620",28.03,8.00,0,296.66,336.64,2.0,0.1,0.000,661562.8,661562.8,2870,0,0,0,L,1122011218,0,121.78,121.55,0100,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1493081120,1898452.00
04/24/2017 20:45,2,0.092,ALERT,211.25,297.57,59.970,1493081103,"201051344000955","219011344069620",28.07,8.00,0,295.76,336.04,2.6,0.6,0.000,680029.5,680029.5,2876,0,0,0,L,1122011218,0,120.88,120.88,0100,6,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1493081121,1898453.00
04/24/2017 20:45,2,0.000,ALERT,211.03,295.16,59.986,1493081103,"274151322000094","219011344069620",0.00,9.30,0,293.36,397.05,0.0,0.0,0.000,766855.9,766855.9,2953,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,121,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493081123,1898454.00
04/24/2017 20:45,2,0.096,ALERT,211.93,298.47,59.970,1493081103,"201051344000579","219011344069620",27.95,8.00,0,297.26,336.34,2.8,0.7,0.000,691180.7,691180.7,2877,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1493081125,1898455.00
04/24/2017 20:45,2,0.102,ALERT,211.48,297.87,59.970,1493081103,"201051344000890","219011344069620",28.33,8.50,0,296.36,338.74,2.9,0.9,0.000,673850.6,673850.6,2876,0,0,0,L,1122011218,0,121.55,120.42,0100,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1493081127,1898456.00
04/24/2017 20:45,2,0.092,ALERT,211.70,297.26,59.970,1493081103,"201051344000438","219011344069620",28.07,7.70,0,296.36,336.64,2.6,0.6,0.000,676768.6,676768.6,2873,0,0,0,L,1122011218,0,121.78,121.10,0100,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1493081129,1898457.00
04/24/2017 20:45,2,0.129,ALERT,211.93,296.96,59.970,1493081103,"201051344000417","219011344069620",17.91,8.00,0,295.76,299.07,2.4,0.4,0.000,636001.8,636001.8,2897,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1493081130,1898458.00
04/24/2017 20:45,2,0.000,ALERT,211.03,295.76,59.970,1493081103,"274151322000083","219011344069620",0.00,9.70,0,294.26,334.84,0.0,0.0,0.000,929113.0,929113.0,2870,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493081132,1898459.00
04/24/2017 20:45,2,0.020,ALERT,211.70,295.46,59.959,1493081103,"274151322000076","219011344069620",27.12,9.70,0,293.66,337.24,0.0,0.0,0.000,990451.7,990451.7,2867,0,0,0,L,1151911521,0,121.33,122.23,0100,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1493081134,1898460.00
04/24/2017 20:45,2,0.076,ALERT,212.16,298.47,59.959,1493081103,"201051344000868","219011344069620",27.31,8.00,0,297.26,336.94,2.2,0.2,0.000,672200.6,672200.6,2876,0,0,0,L,1122011218,0,120.65,122.01,0100,6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1493081136,1898461.00
04/24/2017 20:45,2,0.000,ALERT,210.57,296.36,59.933,1493081103,"274151322000095","219011344069620",0.00,9.30,0,294.86,335.74,0.0,0.0,0.000,980874.6,980874.6,2872,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1493081138,1898462.00
04/24/2017 20:45,2,0.059,ALERT,211.93,297.87,59.928,1493081103,"201051344000988","219011344069620",17.97,8.00,0,294.26,300.57,1.1,0.0,0.000,611009.7,611009.7,2884,0,0,0,L,1122011218,0,120.65,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1493081140,1898463.00
04/24/2017 20:45,2,0.070,ALERT,211.48,296.96,59.970,1493081103,"201051344001025","219011344069620",28.25,7.70,0,295.76,338.74,2.0,0.1,0.000,676061.6,676061.6,2880,0,0,0,L,1122011218,0,121.10,121.10,0100,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1493081141,1898464.00
04/24/2017 20:45,2,0.082,ALERT,211.93,297.57,59.981,1493081103,"201051344000458","219011344069620",27.23,9.70,0,296.66,336.04,2.3,0.3,0.000,684393.2,684393.2,2873,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1493081143,1898465.00
04/24/2017 20:45,2,0.062,ALERT,212.61,297.87,59.959,1493081103,"201051344000853","219011344069620",28.01,8.00,0,296.66,336.94,1.8,0.0,0.000,684833.9,684833.9,2879,0,0,0,L,1122011218,0,121.33,122.01,0100,8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1493081145,1898466.00
04/24/2017 20:45,2,0.057,ALERT,211.93,297.26,59.970,1493081103,"201051344000685","219011344069620",27.79,8.00,0,295.76,338.14,1.6,0.0,0.000,676817.1,676817.1,2885,0,0,0,L,1122011218,0,122.23,121.10,0100,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1493081147,1898467.00
04/24/2017 20:45,2,0.064,ALERT,211.93,296.96,59.965,1493081103,"201051344000917","219011344069620",27.63,9.30,0,294.86,338.14,1.8,0.0,0.000,673436.6,673436.6,2881,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1493081149,1898468.00
04/24/2017 20:45,2,0.062,ALERT,211.93,297.87,59.965,1493081103,"201051344001145","219011344069620",28.05,7.70,0,296.36,337.24,1.8,0.0,0.000,681276.5,681276.5,2879,0,0,0,L,1122011218,0,121.55,121.10,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1493081150,1898469.00
04/24/2017 20:45,2,0.076,ALERT,211.70,296.66,59.975,1493081103,"201051344000651","219011344069620",27.75,7.30,0,295.46,336.94,2.1,0.2,0.000,670066.9,670066.9,2877,0,0,0,L,1122011218,0,121.78,120.88,0100,6,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1493081152,1898470.00
04/24/2017 20:45,2,0.000,ALERT,210.57,295.16,60.007,1493081103,"274151322000088","219011344069620",0.00,9.70,0,293.66,311.69,0.0,0.0,0.000,890566.8,890566.8,2869,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1493081154,1898471.00
04/24/2017 20:45,2,0.000,ALERT,211.70,295.16,59.959,1493081103,"274151322000068","219011344069620",0.00,10.00,0,293.06,396.15,0.0,0.0,0.000,767177.6,767177.6,2948,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,117,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1493081156,1898472.00
04/24/2017 20:45,2,0.072,ALERT,211.25,297.26,59.975,1493081103,"201051344001135","219011344069620",28.27,7.70,0,296.36,336.64,2.1,0.1,0.000,665696.9,665696.9,2876,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1493081158,1898473.00
04/24/2017 20:45,2,0.080,ALERT,211.93,298.47,59.965,1493081103,"201051344000594","219011344069620",27.97,8.00,0,296.36,336.34,2.3,0.3,0.000,686301.8,686301.8,2878,0,0,0,L,1122011218,0,120.88,121.55,0100,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1493081159,1898474.00
04/24/2017 20:45,2,0.066,ALERT,211.70,296.96,59.981,1493081103,"201051344001203","219011344069620",27.41,8.50,0,296.06,338.44,1.9,0.0,0.000,674413.0,674413.0,2880,0,0,0,L,1122011218,0,122.01,120.88,0100,6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1493081161,1898475.00
04/24/2017 20:45,2,0.000,ALERT,210.80,296.36,59.991,1493081103,"274151322000054","219011344069620",0.00,10.00,0,293.66,333.03,0.0,0.0,0.000,908667.6,908667.6,2864,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1493081163,1898476.00
04/24/2017 20:45,2,0.072,ALERT,212.38,297.57,59.954,1493081103,"201051344000867","219011344069620",26.68,9.00,0,296.06,335.44,1.9,0.0,0.000,671138.2,671138.2,2882,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1493081165,1898477.00
04/24/2017 20:45,2,0.115,ALERT,211.70,297.57,59.970,1493081103,"201051344001093","219011344069620",27.17,9.30,0,296.06,336.04,3.2,1.2,0.000,673238.4,673238.4,2877,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1493081166,1898478.00
04/24/2017 20:45,2,0.021,ALERT,211.93,297.57,59.965,1493081103,"201051344000900","219011344069620",26.86,8.00,0,296.36,334.84,0.6,0.0,0.000,692344.0,692344.0,2883,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1493081168,1898479.00
04/24/2017 20:45,2,0.082,ALERT,212.16,297.26,60.028,1493081103,"201051344000648","219011344069620",27.51,7.70,0,296.06,336.04,2.3,0.3,0.000,681766.8,681766.8,2878,0,0,0,L,1122011218,0,120.42,122.01,0100,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1493081170,1898480.00
04/24/2017 20:45,2,0.080,ALERT,212.16,298.47,59.949,1493081103,"201051344000569","219011344069620",27.83,8.50,0,296.96,335.74,2.3,0.3,0.000,694670.4,694670.4,2873,0,0,0,L,1122011218,0,120.42,122.01,0100,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1493081172,1898481.00
04/24/2017 20:45,2,0.078,ALERT,211.93,298.47,59.981,1493081103,"201051344000983","219011344069620",27.19,8.50,0,296.96,334.84,2.2,0.2,0.000,685319.3,685319.3,2878,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1493081174,1898482.00
04/24/2017 20:45,2,0.055,ALERT,212.16,298.17,59.981,1493081103,"201051344001158","219011344069620",27.31,7.30,0,296.06,335.14,1.6,0.0,0.000,670996.2,670996.2,2879,0,0,0,L,1122011218,0,120.65,121.55,0100,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1493081176,1898483.00
04/24/2017 20:45,2,0.082,ALERT,212.61,299.07,59.981,1493081103,"201051344000576","219011344069620",23.20,8.00,0,296.66,332.73,1.9,0.0,0.000,685148.1,685148.1,2881,0,0,0,L,1122011218,0,121.10,121.78,0100,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1493081177,1898484.00
04/24/2017 20:45,2,0.000,ALERT,210.80,295.16,59.970,1493081103,"274151322000087","219011344069620",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,880755.8,880755.8,2913,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1493081179,1898485.00
04/24/2017 21:00,2,0.000,ALERT,211.70,297.26,59.986,1493082004,"201051344000645","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,684284.0,684284.0,2877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1493082006,1898486.00
04/24/2017 21:00,2,0.000,ALERT,210.80,295.76,59.986,1493082004,"274151322000085","219011344069620",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,905656.4,905656.4,2868,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082008,1898487.00
04/24/2017 21:00,2,0.000,ALERT,211.93,296.66,59.986,1493082004,"201051344000633","219011344069620",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,670675.0,670675.0,2887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1493082009,1898488.00
04/24/2017 21:00,2,0.000,ALERT,211.48,296.96,59.986,1493082004,"201051344000469","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,673643.7,673643.7,2877,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493082011,1898489.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.66,59.996,1493082004,"201051344000646","219011344069620",0.00,7.30,0,294.86,302.07,0.0,0.0,0.000,667240.8,667240.8,2881,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1493082013,1898490.00
04/24/2017 21:00,2,0.000,ALERT,210.35,296.06,60.018,1493082004,"274151322000052","219011344069620",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,938642.6,938642.6,2872,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082015,1898491.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.66,59.981,1493082004,"201051344000585","219011344069620",0.00,8.00,0,294.56,302.07,0.0,0.0,0.000,678430.3,678430.3,2880,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1493082017,1898492.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.96,59.991,1493082004,"201051344001230","219011344069620",0.00,7.70,0,295.76,302.98,0.0,0.0,0.000,671633.2,671633.2,2884,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1493082018,1898493.00
04/24/2017 21:00,2,0.000,ALERT,211.25,297.26,59.981,1493082004,"201051344000582","219011344069620",0.00,7.30,0,296.06,302.98,0.0,0.0,0.000,661562.8,661562.8,2872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1493082020,1898494.00
04/24/2017 21:00,2,0.000,ALERT,210.57,296.06,59.986,1493082004,"201051344000955","219011344069620",0.00,7.70,0,295.46,302.68,0.0,0.0,0.000,680029.6,680029.6,2878,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1493082022,1898495.00
04/24/2017 21:00,2,0.000,ALERT,210.80,295.46,59.954,1493082004,"274151322000094","219011344069620",0.00,8.50,0,293.06,296.66,0.0,0.0,0.000,766855.9,766855.9,2955,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082024,1898496.00
04/24/2017 21:00,2,0.000,ALERT,211.48,297.87,59.986,1493082004,"201051344000579","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,691180.7,691180.7,2879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1493082025,1898497.00
04/24/2017 21:00,2,0.000,ALERT,210.57,296.66,59.986,1493082004,"201051344000890","219011344069620",0.00,8.00,0,295.76,303.88,0.0,0.0,0.000,673850.6,673850.6,2878,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1493082027,1898498.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.36,59.975,1493082004,"201051344000438","219011344069620",0.00,7.30,0,295.46,302.98,0.0,0.0,0.000,676768.6,676768.6,2875,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1493082029,1898499.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.06,59.981,1493082004,"201051344000417","219011344069620",0.00,7.70,0,294.86,302.37,0.0,0.0,0.000,636001.8,636001.8,2899,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1493082031,1898500.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.66,59.981,1493082004,"274151322000083","219011344069620",0.00,9.00,0,293.66,300.87,0.0,0.0,0.000,929113.0,929113.0,2872,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082033,1898501.00
04/24/2017 21:00,2,0.000,ALERT,211.25,295.76,60.012,1493082004,"274151322000076","219011344069620",0.00,8.50,0,293.66,300.87,0.0,0.0,0.000,990451.7,990451.7,2869,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493082035,1898502.00
04/24/2017 21:00,2,0.000,ALERT,211.48,297.87,59.991,1493082004,"201051344000868","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,672200.6,672200.6,2878,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1493082037,1898503.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.96,59.991,1493082004,"274151322000095","219011344069620",0.00,8.50,0,294.56,301.47,0.0,0.0,0.000,980874.6,980874.6,2874,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082039,1898504.00
04/24/2017 21:00,2,0.000,ALERT,211.25,297.26,59.986,1493082004,"201051344000988","219011344069620",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,611009.7,611009.7,2886,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1493082040,1898505.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.06,59.970,1493082004,"201051344001025","219011344069620",0.00,7.30,0,294.56,302.98,0.0,0.0,0.000,676061.6,676061.6,2882,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1493082042,1898506.00
04/24/2017 21:00,2,0.000,ALERT,211.48,297.26,59.959,1493082004,"201051344000458","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,684393.2,684393.2,2875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1493082044,1898507.00
04/24/2017 21:00,2,0.000,ALERT,211.93,296.96,59.991,1493082004,"201051344000853","219011344069620",0.00,7.30,0,293.66,299.97,0.0,0.0,0.000,684833.9,684833.9,2881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1493082046,1898508.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.36,59.986,1493082004,"201051344000685","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,676817.1,676817.1,2887,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1493082047,1898509.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.36,59.981,1493082004,"201051344000917","219011344069620",0.00,8.50,0,293.96,298.47,0.0,0.0,0.000,673436.6,673436.6,2883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493082049,1898510.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.66,60.007,1493082004,"201051344001145","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,681276.5,681276.5,2881,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1493082051,1898511.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.06,59.986,1493082004,"201051344000651","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,670066.9,670066.9,2879,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1493082053,1898512.00
04/24/2017 21:00,2,0.000,ALERT,210.35,295.76,59.986,1493082004,"274151322000088","219011344069620",0.00,9.30,0,293.36,299.97,0.0,0.0,0.000,890566.8,890566.8,2871,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082055,1898513.00
04/24/2017 21:00,2,0.000,ALERT,211.25,295.46,59.965,1493082004,"274151322000068","219011344069620",0.00,9.30,0,292.76,299.67,0.0,0.0,0.000,767177.6,767177.6,2950,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082056,1898514.00
04/24/2017 21:00,2,0.000,ALERT,210.57,296.36,59.975,1493082004,"201051344001135","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,665696.9,665696.9,2878,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493082058,1898515.00
04/24/2017 21:00,2,0.000,ALERT,211.03,297.87,59.975,1493082004,"201051344000594","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,686301.8,686301.8,2880,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1493082060,1898516.00
04/24/2017 21:00,2,0.000,ALERT,211.03,296.66,59.965,1493082004,"201051344001203","219011344069620",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,674413.0,674413.0,2882,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1493082062,1898517.00
04/24/2017 21:00,2,0.000,ALERT,210.35,296.06,59.944,1493082004,"274151322000054","219011344069620",0.00,9.30,0,293.06,300.57,0.0,0.0,0.000,908667.6,908667.6,2866,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082064,1898518.00
04/24/2017 21:00,2,0.000,ALERT,211.70,296.96,59.965,1493082004,"201051344000867","219011344069620",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,671138.2,671138.2,2884,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1493082065,1898519.00
04/24/2017 21:00,2,0.000,ALERT,210.80,296.66,59.959,1493082004,"201051344001093","219011344069620",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,673238.5,673238.5,2879,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1493082067,1898520.00
04/24/2017 21:00,2,0.000,ALERT,211.03,297.26,59.965,1493082004,"201051344000900","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,692344.0,692344.0,2885,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1493082069,1898521.00
04/24/2017 21:00,2,0.000,ALERT,211.70,296.66,59.965,1493082004,"201051344000648","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,681766.8,681766.8,2880,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1493082071,1898522.00
04/24/2017 21:00,2,0.000,ALERT,211.25,297.87,59.970,1493082004,"201051344000569","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,694670.4,694670.4,2875,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1493082073,1898523.00
04/24/2017 21:00,2,0.000,ALERT,211.48,297.57,59.954,1493082004,"201051344000983","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,685319.3,685319.3,2880,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1493082075,1898524.00
04/24/2017 21:00,2,0.000,ALERT,211.48,296.96,59.965,1493082004,"201051344001158","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,670996.2,670996.2,2881,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1493082076,1898525.00
04/24/2017 21:00,2,0.000,ALERT,211.93,297.87,59.954,1493082004,"201051344000576","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,685148.1,685148.1,2883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1493082078,1898526.00
04/24/2017 21:00,2,0.000,ALERT,210.80,295.46,59.949,1493082004,"274151322000087","219011344069620",0.00,10.00,0,292.76,299.97,0.0,0.0,0.000,880755.8,880755.8,2915,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082080,1898527.00
04/24/2017 21:15,2,0.000,ALERT,212.38,297.87,60.007,1493082903,"201051344000645","219011344069620",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,684284.0,684284.0,2879,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082905,1898528.00
04/24/2017 21:15,2,0.000,ALERT,211.03,295.46,59.975,1493082903,"274151322000085","219011344069620",0.00,8.50,0,293.06,300.57,0.0,0.0,0.000,905656.4,905656.4,2870,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082907,1898529.00
04/24/2017 21:15,2,0.000,ALERT,212.61,297.57,60.002,1493082903,"201051344000633","219011344069620",0.00,7.30,0,293.36,298.77,0.0,0.0,0.000,670675.0,670675.0,2889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082908,1898530.00
04/24/2017 21:15,2,0.000,ALERT,211.93,297.87,59.996,1493082903,"201051344000469","219011344069620",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,673643.7,673643.7,2879,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082910,1898531.00
04/24/2017 21:15,2,0.000,ALERT,211.25,297.26,59.959,1493082903,"201051344000646","219011344069620",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,667240.8,667240.8,2883,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082912,1898532.00
04/24/2017 21:15,2,0.000,ALERT,210.57,296.66,60.002,1493082903,"274151322000052","219011344069620",0.00,8.50,0,293.06,300.57,0.0,0.0,0.000,938642.6,938642.6,2874,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082914,1898533.00
04/24/2017 21:15,2,0.000,ALERT,211.48,297.57,59.991,1493082903,"201051344000585","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,678430.3,678430.3,2882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082916,1898534.00
04/24/2017 21:15,2,0.000,ALERT,211.25,297.57,60.028,1493082903,"201051344001230","219011344069620",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,671633.2,671633.2,2886,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082917,1898535.00
04/24/2017 21:15,2,0.000,ALERT,211.93,298.17,60.002,1493082903,"201051344000582","219011344069620",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,661562.8,661562.8,2874,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082919,1898536.00
04/24/2017 21:15,2,0.000,ALERT,211.03,297.26,60.039,1493082903,"201051344000955","219011344069620",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,680029.6,680029.6,2880,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082921,1898537.00
04/24/2017 21:15,2,0.000,ALERT,210.80,295.16,59.996,1493082903,"274151322000094","219011344069620",0.00,8.00,0,292.76,300.27,0.0,0.0,0.000,766855.9,766855.9,2957,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082923,1898538.00
04/24/2017 21:15,2,0.000,ALERT,211.93,298.77,59.981,1493082903,"201051344000579","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,691180.7,691180.7,2881,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082924,1898539.00
04/24/2017 21:15,2,0.000,ALERT,211.25,297.57,59.991,1493082903,"201051344000890","219011344069620",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,673850.6,673850.6,2880,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082926,1898540.00
04/24/2017 21:15,2,0.000,ALERT,211.48,296.96,59.970,1493082903,"201051344000438","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,676768.6,676768.6,2877,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082928,1898541.00
04/24/2017 21:15,2,0.000,ALERT,211.70,296.96,59.991,1493082903,"201051344000417","219011344069620",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,636001.8,636001.8,2901,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082930,1898542.00
04/24/2017 21:15,2,0.000,ALERT,210.80,296.36,59.981,1493082903,"274151322000083","219011344069620",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,929113.0,929113.0,2874,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082932,1898543.00
04/24/2017 21:15,2,0.000,ALERT,211.48,296.36,59.986,1493082903,"274151322000076","219011344069620",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,990451.7,990451.7,2871,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082933,1898544.00
04/24/2017 21:15,2,0.000,ALERT,211.70,298.77,59.986,1493082903,"201051344000868","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,672200.6,672200.6,2880,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082935,1898545.00
04/24/2017 21:15,2,0.000,ALERT,210.80,296.36,59.986,1493082903,"274151322000095","219011344069620",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,980874.6,980874.6,2876,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082937,1898546.00
04/24/2017 21:15,2,0.000,ALERT,211.70,297.87,59.991,1493082903,"201051344000988","219011344069620",0.00,7.70,0,292.76,299.67,0.0,0.0,0.000,611009.7,611009.7,2888,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082939,1898547.00
04/24/2017 21:15,2,0.000,ALERT,211.03,296.36,59.996,1493082903,"201051344001025","219011344069620",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,676061.6,676061.6,2884,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082941,1898548.00
04/24/2017 21:15,2,0.000,ALERT,211.70,297.87,59.981,1493082903,"201051344000458","219011344069620",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,684393.2,684393.2,2877,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082942,1898549.00
