ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 21:15,2,0.000,ALERT,212.61,298.17,59.991,1493082903,"201051344000853","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,684833.9,684833.9,2883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082944,1898550.00
04/24/2017 21:15,2,0.000,ALERT,211.70,297.26,59.975,1493082903,"201051344000685","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,676817.1,676817.1,2889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082946,1898551.00
04/24/2017 21:15,2,0.000,ALERT,211.48,296.66,59.959,1493082903,"201051344000917","219011344069620",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,673436.6,673436.6,2885,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082948,1898552.00
04/24/2017 21:15,2,0.000,ALERT,211.70,297.57,59.981,1493082903,"201051344001145","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,681276.5,681276.5,2883,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082950,1898553.00
04/24/2017 21:15,2,0.000,ALERT,211.48,296.66,59.981,1493082903,"201051344000651","219011344069620",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,670066.9,670066.9,2881,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082951,1898554.00
04/24/2017 21:15,2,0.000,ALERT,210.57,296.06,59.975,1493082903,"274151322000088","219011344069620",0.00,9.00,0,293.06,296.96,0.0,0.0,0.000,890566.8,890566.8,2873,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082953,1898555.00
04/24/2017 21:15,2,0.000,ALERT,211.70,294.86,59.981,1493082903,"274151322000068","219011344069620",0.00,9.00,0,292.76,296.36,0.0,0.0,0.000,767177.6,767177.6,2952,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082955,1898556.00
04/24/2017 21:15,2,0.000,ALERT,211.03,297.26,59.975,1493082903,"201051344001135","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,665696.9,665696.9,2880,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082957,1898557.00
04/24/2017 21:15,2,0.000,ALERT,211.70,299.07,59.965,1493082903,"201051344000594","219011344069620",0.00,7.70,0,294.86,300.27,0.0,0.0,0.000,686301.8,686301.8,2882,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082958,1898558.00
04/24/2017 21:15,2,0.000,ALERT,211.48,296.96,59.975,1493082903,"201051344001203","219011344069620",0.00,7.30,0,294.56,300.87,0.0,0.0,0.000,674413.0,674413.0,2884,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082960,1898559.00
04/24/2017 21:15,2,0.000,ALERT,210.57,296.36,59.949,1493082903,"274151322000054","219011344069620",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,908667.6,908667.6,2868,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082962,1898560.00
04/24/2017 21:15,2,0.000,ALERT,212.16,297.87,59.970,1493082903,"201051344000867","219011344069620",0.00,8.00,0,293.96,299.97,0.0,0.0,0.000,671138.2,671138.2,2886,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082964,1898561.00
04/24/2017 21:15,2,0.000,ALERT,211.48,297.26,59.975,1493082903,"201051344001093","219011344069620",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,673238.5,673238.5,2881,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082966,1898562.00
04/24/2017 21:15,2,0.000,ALERT,211.93,298.17,59.959,1493082903,"201051344000900","219011344069620",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,692344.0,692344.0,2887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082967,1898563.00
04/24/2017 21:15,2,0.000,ALERT,212.16,297.57,59.959,1493082903,"201051344000648","219011344069620",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,681766.8,681766.8,2882,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082969,1898564.00
04/24/2017 21:15,2,0.000,ALERT,211.93,298.77,59.965,1493082903,"201051344000569","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,694670.4,694670.4,2877,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082971,1898565.00
04/24/2017 21:15,2,0.000,ALERT,211.93,298.47,59.949,1493082903,"201051344000983","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,685319.3,685319.3,2882,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082973,1898566.00
04/24/2017 21:15,2,0.000,ALERT,211.93,298.17,59.954,1493082903,"201051344001158","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,670996.2,670996.2,2883,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493082975,1898567.00
04/24/2017 21:15,2,0.000,ALERT,212.38,298.77,59.954,1493082903,"201051344000576","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,685148.1,685148.1,2885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082976,1898568.00
04/24/2017 21:15,2,0.000,ALERT,210.80,295.16,59.954,1493082903,"274151322000087","219011344069620",0.00,9.70,0,292.46,296.66,0.0,0.0,0.000,880755.8,880755.8,2917,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493082978,1898569.00
04/24/2017 21:30,2,0.000,ALERT,212.16,297.87,60.039,1493083803,"201051344000645","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,684284.0,684284.0,2881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083805,1898570.00
04/24/2017 21:30,2,0.000,ALERT,211.03,295.46,59.991,1493083803,"274151322000085","219011344069620",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,905656.4,905656.4,2872,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083807,1898571.00
04/24/2017 21:30,2,0.000,ALERT,212.38,297.57,59.991,1493083803,"201051344000633","219011344069620",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,670675.0,670675.0,2891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083809,1898572.00
04/24/2017 21:30,2,0.000,ALERT,211.93,297.87,60.007,1493083803,"201051344000469","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,673643.7,673643.7,2881,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083810,1898573.00
04/24/2017 21:30,2,0.000,ALERT,211.25,297.57,60.002,1493083803,"201051344000646","219011344069620",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,667240.8,667240.8,2885,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083812,1898574.00
04/24/2017 21:30,2,0.000,ALERT,210.57,295.76,59.996,1493083803,"274151322000052","219011344069620",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,938642.6,938642.6,2876,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083814,1898575.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.87,59.970,1493083803,"201051344000585","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,678430.3,678430.3,2884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083816,1898576.00
04/24/2017 21:30,2,0.000,ALERT,211.48,297.57,60.007,1493083803,"201051344001230","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,671633.2,671633.2,2888,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083817,1898577.00
04/24/2017 21:30,2,0.000,ALERT,211.70,298.17,60.012,1493083803,"201051344000582","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,661562.8,661562.8,2876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083819,1898578.00
04/24/2017 21:30,2,0.000,ALERT,211.03,297.57,60.007,1493083803,"201051344000955","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,680029.6,680029.6,2882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083821,1898579.00
04/24/2017 21:30,2,0.000,ALERT,211.03,295.16,60.007,1493083803,"274151322000094","219011344069620",0.00,8.00,0,293.36,296.66,0.0,0.0,0.000,766855.9,766855.9,2959,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083823,1898580.00
04/24/2017 21:30,2,0.000,ALERT,211.70,298.47,59.975,1493083803,"201051344000579","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,691180.7,691180.7,2883,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083825,1898581.00
04/24/2017 21:30,2,0.000,ALERT,211.48,298.17,60.007,1493083803,"201051344000890","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,673850.6,673850.6,2882,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083826,1898582.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.57,60.002,1493083803,"201051344000438","219011344069620",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,676768.6,676768.6,2879,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083828,1898583.00
04/24/2017 21:30,2,0.000,ALERT,211.70,296.96,59.996,1493083803,"201051344000417","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,636001.8,636001.8,2903,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083830,1898584.00
04/24/2017 21:30,2,0.000,ALERT,210.57,295.76,59.996,1493083803,"274151322000083","219011344069620",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,929113.0,929113.0,2876,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083832,1898585.00
04/24/2017 21:30,2,0.000,ALERT,211.03,295.16,59.996,1493083803,"274151322000076","219011344069620",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,990451.7,990451.7,2873,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083833,1898586.00
04/24/2017 21:30,2,0.000,ALERT,211.48,298.17,60.034,1493083803,"201051344000868","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,672200.6,672200.6,2882,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083835,1898587.00
04/24/2017 21:30,2,0.000,ALERT,210.57,296.66,60.034,1493083803,"274151322000095","219011344069620",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,980874.6,980874.6,2878,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083837,1898588.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.87,60.034,1493083803,"201051344000988","219011344069620",0.00,7.70,0,293.36,299.67,0.0,0.0,0.000,611009.7,611009.7,2890,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083839,1898589.00
04/24/2017 21:30,2,0.000,ALERT,211.48,297.26,59.996,1493083803,"201051344001025","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,676061.6,676061.6,2886,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083841,1898590.00
04/24/2017 21:30,2,0.000,ALERT,211.70,298.17,59.996,1493083803,"201051344000458","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,684393.2,684393.2,2879,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083843,1898591.00
04/24/2017 21:30,2,0.000,ALERT,212.38,297.57,60.002,1493083803,"201051344000853","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,684833.9,684833.9,2885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083845,1898592.00
04/24/2017 21:30,2,0.000,ALERT,211.93,297.87,60.018,1493083803,"201051344000685","219011344069620",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,676817.1,676817.1,2891,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083847,1898593.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.26,60.034,1493083803,"201051344000917","219011344069620",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,673436.6,673436.6,2887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083848,1898594.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.87,60.007,1493083803,"201051344001145","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,681276.5,681276.5,2885,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083850,1898595.00
04/24/2017 21:30,2,0.000,ALERT,211.70,296.96,60.012,1493083803,"201051344000651","219011344069620",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,670066.9,670066.9,2883,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083852,1898596.00
04/24/2017 21:30,2,0.000,ALERT,210.35,294.86,59.991,1493083803,"274151322000088","219011344069620",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,890566.8,890566.8,2875,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083854,1898597.00
04/24/2017 21:30,2,0.000,ALERT,211.25,295.16,60.007,1493083803,"274151322000068","219011344069620",0.00,9.00,0,293.06,296.66,0.0,0.0,0.000,767177.6,767177.6,2954,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083856,1898598.00
04/24/2017 21:30,2,0.000,ALERT,211.25,297.57,60.023,1493083803,"201051344001135","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,665696.9,665696.9,2882,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083857,1898599.00
04/24/2017 21:30,2,0.000,ALERT,211.48,298.47,60.002,1493083803,"201051344000594","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,686301.8,686301.8,2884,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083859,1898600.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.26,60.018,1493083803,"201051344001203","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,674413.0,674413.0,2886,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083861,1898601.00
04/24/2017 21:30,2,0.000,ALERT,210.57,296.36,60.002,1493083803,"274151322000054","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,908667.6,908667.6,2870,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083863,1898602.00
04/24/2017 21:30,2,0.000,ALERT,211.93,297.57,60.002,1493083803,"201051344000867","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,671138.2,671138.2,2888,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083864,1898603.00
04/24/2017 21:30,2,0.000,ALERT,211.48,297.26,60.002,1493083803,"201051344001093","219011344069620",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,673238.5,673238.5,2883,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083866,1898604.00
04/24/2017 21:30,2,0.000,ALERT,211.70,298.17,60.007,1493083803,"201051344000900","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,692344.0,692344.0,2889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083868,1898605.00
04/24/2017 21:30,2,0.000,ALERT,211.93,296.96,59.996,1493083803,"201051344000648","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,681766.8,681766.8,2884,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083870,1898606.00
04/24/2017 21:30,2,0.000,ALERT,211.70,298.17,60.028,1493083803,"201051344000569","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,694670.4,694670.4,2879,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493083872,1898607.00
04/24/2017 21:30,2,0.000,ALERT,211.93,298.17,60.012,1493083803,"201051344000983","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,685319.3,685319.3,2884,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083873,1898608.00
04/24/2017 21:30,2,0.000,ALERT,211.70,297.57,59.970,1493083803,"201051344001158","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,670996.2,670996.2,2885,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083875,1898609.00
04/24/2017 21:30,2,0.000,ALERT,212.16,298.47,60.007,1493083803,"201051344000576","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,685148.1,685148.1,2887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083877,1898610.00
04/24/2017 21:30,2,0.000,ALERT,210.80,294.86,60.002,1493083803,"274151322000087","219011344069620",0.00,9.30,0,292.76,296.96,0.0,0.0,0.000,880755.8,880755.8,2919,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493083879,1898611.00
04/24/2017 21:45,2,0.000,ALERT,212.16,297.57,59.981,1493084704,"201051344000645","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,684284.0,684284.0,2883,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084706,1898612.00
04/24/2017 21:45,2,0.000,ALERT,210.80,295.76,59.944,1493084704,"274151322000085","219011344069620",0.00,8.50,0,293.36,297.26,0.0,0.0,0.000,905656.4,905656.4,2874,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084708,1898613.00
04/24/2017 21:45,2,0.000,ALERT,212.16,297.26,59.975,1493084704,"201051344000633","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,670675.0,670675.0,2893,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084710,1898614.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.26,60.012,1493084704,"201051344000469","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,673643.7,673643.7,2883,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084711,1898615.00
04/24/2017 21:45,2,0.000,ALERT,211.25,297.57,59.981,1493084704,"201051344000646","219011344069620",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,667240.8,667240.8,2887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084713,1898616.00
04/24/2017 21:45,2,0.000,ALERT,210.35,295.76,59.975,1493084704,"274151322000052","219011344069620",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,938642.6,938642.6,2878,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084715,1898617.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.57,59.975,1493084704,"201051344000585","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,678430.3,678430.3,2886,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084717,1898618.00
04/24/2017 21:45,2,0.000,ALERT,211.70,298.17,59.954,1493084704,"201051344001230","219011344069620",0.00,8.00,0,295.76,299.07,0.0,0.0,0.000,671633.2,671633.2,2890,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084719,1898619.00
04/24/2017 21:45,2,0.000,ALERT,212.16,298.17,59.970,1493084704,"201051344000582","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,661562.8,661562.8,2878,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084720,1898620.00
04/24/2017 21:45,2,0.000,ALERT,211.25,297.57,59.975,1493084704,"201051344000955","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,680029.6,680029.6,2884,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084722,1898621.00
04/24/2017 21:45,2,0.000,ALERT,210.80,295.16,59.965,1493084704,"274151322000094","219011344069620",0.00,8.00,0,292.76,296.66,0.0,0.0,0.000,766855.9,766855.9,2961,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084724,1898622.00
04/24/2017 21:45,2,0.000,ALERT,211.48,298.17,59.975,1493084704,"201051344000579","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,691180.7,691180.7,2885,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084726,1898623.00
04/24/2017 21:45,2,0.000,ALERT,211.48,298.17,59.981,1493084704,"201051344000890","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,673850.6,673850.6,2884,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084728,1898624.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.57,59.970,1493084704,"201051344000438","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,676768.6,676768.6,2881,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084730,1898625.00
04/24/2017 21:45,2,0.000,ALERT,211.70,296.96,59.981,1493084704,"201051344000417","219011344069620",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,636001.8,636001.8,2905,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084731,1898626.00
04/24/2017 21:45,2,0.000,ALERT,210.80,296.66,59.975,1493084704,"274151322000083","219011344069620",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,929113.0,929113.0,2878,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084733,1898627.00
04/24/2017 21:45,2,0.000,ALERT,211.25,295.46,59.975,1493084704,"274151322000076","219011344069620",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,990451.7,990451.7,2875,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084735,1898628.00
04/24/2017 21:45,2,0.000,ALERT,211.48,298.17,59.975,1493084704,"201051344000868","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,672200.6,672200.6,2884,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084737,1898629.00
04/24/2017 21:45,2,0.000,ALERT,210.80,296.66,59.986,1493084704,"274151322000095","219011344069620",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,980874.6,980874.6,2880,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084739,1898630.00
04/24/2017 21:45,2,0.000,ALERT,211.48,297.26,59.986,1493084704,"201051344000988","219011344069620",0.00,8.00,0,293.36,299.67,0.0,0.0,0.000,611009.7,611009.7,2892,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084741,1898631.00
04/24/2017 21:45,2,0.000,ALERT,211.48,296.96,59.986,1493084704,"201051344001025","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,676061.6,676061.6,2888,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084742,1898632.00
04/24/2017 21:45,2,0.000,ALERT,211.48,297.87,59.986,1493084704,"201051344000458","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,684393.2,684393.2,2881,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084744,1898633.00
04/24/2017 21:45,2,0.000,ALERT,211.93,297.26,60.007,1493084704,"201051344000853","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,684833.9,684833.9,2887,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084746,1898634.00
04/24/2017 21:45,2,0.000,ALERT,211.93,297.57,59.991,1493084704,"201051344000685","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,676817.1,676817.1,2893,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084748,1898635.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.26,59.991,1493084704,"201051344000917","219011344069620",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,673436.6,673436.6,2889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084750,1898636.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.57,60.012,1493084704,"201051344001145","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,681276.5,681276.5,2887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084751,1898637.00
04/24/2017 21:45,2,0.000,ALERT,211.48,296.96,59.996,1493084704,"201051344000651","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,670066.9,670066.9,2885,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084753,1898638.00
04/24/2017 21:45,2,0.000,ALERT,210.35,295.46,60.007,1493084704,"274151322000088","219011344069620",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,890566.8,890566.8,2877,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084755,1898639.00
04/24/2017 21:45,2,0.000,ALERT,211.25,294.86,59.981,1493084704,"274151322000068","219011344069620",0.00,9.00,0,292.76,296.36,0.0,0.0,0.000,767177.6,767177.6,2956,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084757,1898640.00
04/24/2017 21:45,2,0.000,ALERT,211.25,297.57,59.959,1493084704,"201051344001135","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,665696.9,665696.9,2884,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084759,1898641.00
04/24/2017 21:45,2,0.000,ALERT,211.25,298.17,59.986,1493084704,"201051344000594","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,686301.8,686301.8,2886,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084760,1898642.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.26,59.991,1493084704,"201051344001203","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,674413.0,674413.0,2888,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084762,1898643.00
04/24/2017 21:45,2,0.000,ALERT,210.57,295.76,59.986,1493084704,"274151322000054","219011344069620",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,908667.6,908667.6,2872,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084764,1898644.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.26,59.991,1493084704,"201051344000867","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,671138.2,671138.2,2890,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084766,1898645.00
04/24/2017 21:45,2,0.000,ALERT,211.48,297.57,60.002,1493084704,"201051344001093","219011344069620",0.00,8.50,0,295.46,298.77,0.0,0.0,0.000,673238.5,673238.5,2885,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084768,1898646.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.87,60.002,1493084704,"201051344000900","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,692344.0,692344.0,2891,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084770,1898647.00
04/24/2017 21:45,2,0.000,ALERT,211.70,296.96,59.996,1493084704,"201051344000648","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,681766.8,681766.8,2886,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084771,1898648.00
04/24/2017 21:45,2,0.000,ALERT,211.48,298.17,60.028,1493084704,"201051344000569","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,694670.4,694670.4,2881,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084773,1898649.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.87,60.002,1493084704,"201051344000983","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,685319.3,685319.3,2886,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493084775,1898650.00
04/24/2017 21:45,2,0.000,ALERT,211.70,297.26,59.996,1493084704,"201051344001158","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,670996.2,670996.2,2887,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084777,1898651.00
04/24/2017 21:45,2,0.000,ALERT,211.93,298.17,60.007,1493084704,"201051344000576","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,685148.1,685148.1,2889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084779,1898652.00
04/24/2017 21:45,2,0.000,ALERT,210.80,295.16,60.012,1493084704,"274151322000087","219011344069620",0.00,9.30,0,292.46,296.96,0.0,0.0,0.000,880755.8,880755.8,2921,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493084780,1898653.00
04/24/2017 22:00,2,0.000,ALERT,212.38,297.87,60.018,1493085603,"201051344000645","219011344069620",0.00,8.50,0,283.74,299.67,0.0,0.0,0.000,684284.0,684284.0,2885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085605,1898654.00
04/24/2017 22:00,2,0.000,ALERT,211.03,296.06,60.002,1493085603,"274151322000085","219011344069620",0.00,9.00,0,282.84,299.07,0.0,0.0,0.000,905656.4,905656.4,2876,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085607,1898655.00
04/24/2017 22:00,2,0.000,ALERT,212.38,297.57,60.018,1493085603,"201051344000633","219011344069620",0.00,7.70,0,282.54,299.07,0.0,0.0,0.000,670675.0,670675.0,2895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085609,1898656.00
04/24/2017 22:00,2,0.000,ALERT,212.16,298.17,60.018,1493085603,"201051344000469","219011344069620",0.00,7.30,0,283.44,299.37,0.0,0.0,0.000,673643.7,673643.7,2885,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085611,1898657.00
04/24/2017 22:00,2,0.000,ALERT,211.48,297.87,60.034,1493085603,"201051344000646","219011344069620",0.00,7.70,0,284.04,299.07,0.0,0.0,0.000,667240.8,667240.8,2889,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085612,1898658.00
04/24/2017 22:00,2,0.000,ALERT,210.80,296.36,60.018,1493085603,"274151322000052","219011344069620",0.00,8.50,0,282.84,299.37,0.0,0.0,0.000,938642.6,938642.6,2880,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085614,1898659.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.17,60.018,1493085603,"201051344000585","219011344069620",0.00,8.00,0,284.04,299.37,0.0,0.0,0.000,678430.3,678430.3,2888,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085616,1898660.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.47,60.002,1493085603,"201051344001230","219011344069620",0.00,8.00,0,284.64,299.37,0.0,0.0,0.000,671633.2,671633.2,2892,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085618,1898661.00
04/24/2017 22:00,2,0.000,ALERT,212.38,299.37,60.018,1493085603,"201051344000582","219011344069620",0.00,7.30,0,285.54,300.27,0.0,0.0,0.000,661562.8,661562.8,2880,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085620,1898662.00
04/24/2017 22:00,2,0.000,ALERT,211.70,298.47,59.991,1493085603,"201051344000955","219011344069620",0.00,8.00,0,284.64,299.37,0.0,0.0,0.000,680029.6,680029.6,2886,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085621,1898663.00
04/24/2017 22:00,2,0.000,ALERT,211.03,295.76,60.002,1493085603,"274151322000094","219011344069620",0.00,8.00,0,282.54,298.47,0.0,0.0,0.000,766855.9,766855.9,2963,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085623,1898664.00
04/24/2017 22:00,2,0.000,ALERT,212.16,299.07,60.018,1493085603,"201051344000579","219011344069620",0.00,8.00,0,284.64,300.57,0.0,0.0,0.000,691180.7,691180.7,2887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085625,1898665.00
04/24/2017 22:00,2,0.000,ALERT,211.70,298.77,60.012,1493085603,"201051344000890","219011344069620",0.00,8.00,0,284.94,300.57,0.0,0.0,0.000,673850.6,673850.6,2886,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085627,1898666.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.17,60.012,1493085603,"201051344000438","219011344069620",0.00,7.70,0,284.64,299.97,0.0,0.0,0.000,676768.6,676768.6,2883,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085629,1898667.00
04/24/2017 22:00,2,0.000,ALERT,212.16,297.87,60.018,1493085603,"201051344000417","219011344069620",0.00,8.00,0,284.04,299.07,0.0,0.0,0.000,636001.8,636001.8,2907,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085631,1898668.00
04/24/2017 22:00,2,0.000,ALERT,211.25,296.96,60.007,1493085603,"274151322000083","219011344069620",0.00,8.50,0,282.84,299.07,0.0,0.0,0.000,929113.0,929113.0,2880,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085633,1898669.00
04/24/2017 22:00,2,0.000,ALERT,211.70,296.36,60.012,1493085603,"274151322000076","219011344069620",0.00,8.50,0,282.84,299.37,0.0,0.0,0.000,990451.7,990451.7,2877,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085634,1898670.00
04/24/2017 22:00,2,0.000,ALERT,211.93,299.07,60.002,1493085603,"201051344000868","219011344069620",0.00,7.70,0,284.64,300.57,0.0,0.0,0.000,672200.6,672200.6,2886,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085636,1898671.00
04/24/2017 22:00,2,0.000,ALERT,211.25,297.57,60.007,1493085603,"274151322000095","219011344069620",0.00,7.70,0,283.74,299.97,0.0,0.0,0.000,980874.6,980874.6,2882,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085638,1898672.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.47,60.012,1493085603,"201051344000988","219011344069620",0.00,8.00,0,281.94,299.67,0.0,0.0,0.000,611009.7,611009.7,2894,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085640,1898673.00
04/24/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1493085603,"201051344001025","219011344069620",0.00,7.30,0,284.04,299.97,0.0,0.0,0.000,676061.6,676061.6,2890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085642,1898674.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.47,59.996,1493085603,"201051344000458","219011344069620",0.00,9.00,0,284.04,300.57,0.0,0.0,0.000,684393.2,684393.2,2883,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085643,1898675.00
04/24/2017 22:00,2,0.000,ALERT,212.61,298.47,59.991,1493085603,"201051344000853","219011344069620",0.00,7.70,0,283.74,299.97,0.0,0.0,0.000,684833.9,684833.9,2889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085645,1898676.00
04/24/2017 22:00,2,0.000,ALERT,212.16,298.47,59.954,1493085603,"201051344000685","219011344069620",0.00,8.00,0,284.64,299.67,0.0,0.0,0.000,676817.1,676817.1,2895,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085647,1898677.00
04/24/2017 22:00,2,0.000,ALERT,212.16,297.87,60.023,1493085603,"201051344000917","219011344069620",0.00,9.00,0,283.44,299.07,0.0,0.0,0.000,673436.6,673436.6,2891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085649,1898678.00
04/24/2017 22:00,2,0.000,ALERT,212.38,298.77,59.954,1493085603,"201051344001145","219011344069620",0.00,7.70,0,284.94,300.27,0.0,0.0,0.000,681276.5,681276.5,2889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085651,1898679.00
04/24/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1493085603,"201051344000651","219011344069620",0.00,7.00,0,284.04,299.07,0.0,0.0,0.000,670066.9,670066.9,2887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085652,1898680.00
04/24/2017 22:00,2,0.000,ALERT,210.80,296.06,59.970,1493085603,"274151322000088","219011344069620",0.00,8.50,0,282.54,298.77,0.0,0.0,0.000,890566.8,890566.8,2879,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085654,1898681.00
04/24/2017 22:00,2,0.000,ALERT,211.93,295.76,59.981,1493085603,"274151322000068","219011344069620",0.00,9.30,0,282.24,297.87,0.0,0.0,0.000,767177.6,767177.6,2958,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085656,1898682.00
04/24/2017 22:00,2,0.000,ALERT,211.70,298.17,60.012,1493085603,"201051344001135","219011344069620",0.00,7.70,0,284.64,299.97,0.0,0.0,0.000,665696.9,665696.9,2886,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085658,1898683.00
04/24/2017 22:00,2,0.000,ALERT,211.70,298.77,59.981,1493085603,"201051344000594","219011344069620",0.00,7.70,0,284.04,300.27,0.0,0.0,0.000,686301.8,686301.8,2888,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085660,1898684.00
04/24/2017 22:00,2,0.000,ALERT,212.16,298.17,59.970,1493085603,"201051344001203","219011344069620",0.00,7.70,0,284.34,301.47,0.0,0.0,0.000,674413.0,674413.0,2890,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085662,1898685.00
04/24/2017 22:00,2,0.000,ALERT,211.03,296.96,59.981,1493085603,"274151322000054","219011344069620",0.00,9.30,0,282.84,299.07,0.0,0.0,0.000,908667.6,908667.6,2874,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085663,1898686.00
04/24/2017 22:00,2,0.000,ALERT,212.16,297.87,60.018,1493085603,"201051344000867","219011344069620",0.00,8.50,0,283.14,299.97,0.0,0.0,0.000,671138.2,671138.2,2892,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085665,1898687.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.47,59.991,1493085603,"201051344001093","219011344069620",0.00,9.00,0,284.34,299.37,0.0,0.0,0.000,673238.5,673238.5,2887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085667,1898688.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.17,59.981,1493085603,"201051344000900","219011344069620",0.00,7.70,0,284.04,299.67,0.0,0.0,0.000,692344.0,692344.0,2893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085669,1898689.00
04/24/2017 22:00,2,0.000,ALERT,212.16,297.57,59.981,1493085603,"201051344000648","219011344069620",0.00,7.30,0,283.44,299.97,0.0,0.0,0.000,681766.8,681766.8,2888,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085671,1898690.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.77,59.965,1493085603,"201051344000569","219011344069620",0.00,8.00,0,284.64,300.57,0.0,0.0,0.000,694670.4,694670.4,2883,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493085672,1898691.00
04/24/2017 22:00,2,0.000,ALERT,211.93,298.47,60.018,1493085603,"201051344000983","219011344069620",0.00,8.00,0,284.34,300.27,0.0,0.0,0.000,685319.3,685319.3,2888,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085674,1898692.00
04/24/2017 22:00,2,0.000,ALERT,211.93,297.87,59.991,1493085603,"201051344001158","219011344069620",0.00,7.30,0,283.74,299.37,0.0,0.0,0.000,670996.2,670996.2,2889,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085676,1898693.00
04/24/2017 22:00,2,0.000,ALERT,212.38,298.77,59.981,1493085603,"201051344000576","219011344069620",0.00,7.70,0,284.34,299.97,0.0,0.0,0.000,685148.1,685148.1,2891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085678,1898694.00
