ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 22:00,2,0.000,ALERT,211.25,296.36,59.991,1493085603,"274151322000087","219011344069620",0.00,9.30,0,281.94,298.17,0.0,0.0,0.000,880755.8,880755.8,2923,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493085680,1898695.00
04/24/2017 22:15,2,0.000,ALERT,212.61,298.77,59.922,1493086503,"201051344000645","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,684284.0,684284.0,2887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086505,1898696.00
04/24/2017 22:15,2,0.000,ALERT,211.48,296.36,59.949,1493086503,"274151322000085","219011344069620",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,905656.4,905656.4,2878,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086507,1898697.00
04/24/2017 22:15,2,0.000,ALERT,212.83,298.17,59.965,1493086503,"201051344000633","219011344069620",0.00,7.70,0,293.96,299.97,0.0,0.0,0.000,670675.0,670675.0,2897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086509,1898698.00
04/24/2017 22:15,2,0.000,ALERT,212.38,298.77,60.018,1493086503,"201051344000469","219011344069620",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,673643.7,673643.7,2887,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086510,1898699.00
04/24/2017 22:15,2,0.000,ALERT,211.93,298.47,59.965,1493086503,"201051344000646","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,667240.8,667240.8,2891,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086512,1898700.00
04/24/2017 22:15,2,0.000,ALERT,211.03,296.66,59.970,1493086503,"274151322000052","219011344069620",0.00,9.00,0,293.96,298.77,0.0,0.0,0.000,938642.6,938642.6,2882,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086514,1898701.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.47,59.975,1493086503,"201051344000585","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,678430.3,678430.3,2890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086516,1898702.00
04/24/2017 22:15,2,0.000,ALERT,212.16,299.07,59.975,1493086503,"201051344001230","219011344069620",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,671633.2,671633.2,2894,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086518,1898703.00
04/24/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1493086503,"201051344000582","219011344069620",0.00,7.70,0,297.57,300.57,0.0,0.0,0.000,661562.8,661562.8,2882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086519,1898704.00
04/24/2017 22:15,2,0.000,ALERT,211.70,298.47,59.981,1493086503,"201051344000955","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,680029.6,680029.6,2888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086521,1898705.00
04/24/2017 22:15,2,0.000,ALERT,211.25,296.06,59.954,1493086503,"274151322000094","219011344069620",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,766855.9,766855.9,2965,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086523,1898706.00
04/24/2017 22:15,2,0.000,ALERT,212.38,299.67,59.975,1493086503,"201051344000579","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,691180.7,691180.7,2889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086525,1898707.00
04/24/2017 22:15,2,0.000,ALERT,211.70,299.07,60.007,1493086503,"201051344000890","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,673850.6,673850.6,2888,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086527,1898708.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.47,59.986,1493086503,"201051344000438","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,676768.6,676768.6,2885,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086528,1898709.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.17,59.970,1493086503,"201051344000417","219011344069620",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,636001.8,636001.8,2909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086530,1898710.00
04/24/2017 22:15,2,0.000,ALERT,211.48,297.26,60.018,1493086503,"274151322000083","219011344069620",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,929113.0,929113.0,2882,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086532,1898711.00
04/24/2017 22:15,2,0.000,ALERT,211.93,296.66,59.970,1493086503,"274151322000076","219011344069620",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,990451.7,990451.7,2879,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086534,1898712.00
04/24/2017 22:15,2,0.000,ALERT,212.16,299.37,59.975,1493086503,"201051344000868","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,672200.6,672200.6,2888,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086536,1898713.00
04/24/2017 22:15,2,0.000,ALERT,211.25,297.26,59.991,1493086503,"274151322000095","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,980874.6,980874.6,2884,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086537,1898714.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.77,59.986,1493086503,"201051344000988","219011344069620",0.00,8.50,0,294.26,300.27,0.0,0.0,0.000,611009.7,611009.7,2896,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086539,1898715.00
04/24/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1493086503,"201051344001025","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,676061.6,676061.6,2892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086541,1898716.00
04/24/2017 22:15,2,0.000,ALERT,212.16,299.07,59.996,1493086503,"201051344000458","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,684393.2,684393.2,2885,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086543,1898717.00
04/24/2017 22:15,2,0.000,ALERT,212.83,298.77,59.996,1493086503,"201051344000853","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,684833.9,684833.9,2891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086545,1898718.00
04/24/2017 22:15,2,0.000,ALERT,212.38,298.47,59.959,1493086503,"201051344000685","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,676817.1,676817.1,2897,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086546,1898719.00
04/24/2017 22:15,2,0.000,ALERT,212.38,298.17,60.002,1493086503,"201051344000917","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,673436.6,673436.6,2893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086548,1898720.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.77,59.996,1493086503,"201051344001145","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,681276.5,681276.5,2891,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086550,1898721.00
04/24/2017 22:15,2,0.000,ALERT,212.16,297.87,59.959,1493086503,"201051344000651","219011344069620",0.00,7.00,0,296.06,299.37,0.0,0.0,0.000,670066.9,670066.9,2889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086552,1898722.00
04/24/2017 22:15,2,0.000,ALERT,211.03,296.66,59.991,1493086503,"274151322000088","219011344069620",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,890566.8,890566.8,2881,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086554,1898723.00
04/24/2017 22:15,2,0.000,ALERT,211.93,295.76,60.023,1493086503,"274151322000068","219011344069620",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,767177.6,767177.6,2960,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086555,1898724.00
04/24/2017 22:15,2,0.000,ALERT,211.70,298.47,60.007,1493086503,"201051344001135","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,665696.9,665696.9,2888,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086557,1898725.00
04/24/2017 22:15,2,0.000,ALERT,211.93,299.07,59.996,1493086503,"201051344000594","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,686301.8,686301.8,2890,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086559,1898726.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.47,60.034,1493086503,"201051344001203","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,674413.0,674413.0,2892,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086561,1898727.00
04/24/2017 22:15,2,0.000,ALERT,211.25,296.66,59.996,1493086503,"274151322000054","219011344069620",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,908667.6,908667.6,2876,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086563,1898728.00
04/24/2017 22:15,2,0.000,ALERT,212.61,298.47,59.996,1493086503,"201051344000867","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,671138.2,671138.2,2894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086564,1898729.00
04/24/2017 22:15,2,0.000,ALERT,211.93,298.47,59.981,1493086503,"201051344001093","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,673238.5,673238.5,2889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086566,1898730.00
04/24/2017 22:15,2,0.000,ALERT,212.16,298.77,60.002,1493086503,"201051344000900","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,692344.0,692344.0,2895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086568,1898731.00
04/24/2017 22:15,2,0.000,ALERT,212.38,298.17,60.028,1493086503,"201051344000648","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,681766.8,681766.8,2890,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086570,1898732.00
04/24/2017 22:15,2,0.000,ALERT,212.38,299.37,59.996,1493086503,"201051344000569","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,694670.4,694670.4,2885,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086572,1898733.00
04/24/2017 22:15,2,0.000,ALERT,212.16,299.07,60.007,1493086503,"201051344000983","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,685319.3,685319.3,2890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493086573,1898734.00
04/24/2017 22:15,2,0.000,ALERT,212.38,298.77,59.970,1493086503,"201051344001158","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,670996.2,670996.2,2891,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086575,1898735.00
04/24/2017 22:15,2,0.000,ALERT,212.83,299.37,60.007,1493086503,"201051344000576","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,685148.1,685148.1,2893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086577,1898736.00
04/24/2017 22:15,2,0.000,ALERT,211.48,295.76,59.996,1493086503,"274151322000087","219011344069620",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,880755.8,880755.8,2925,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493086579,1898737.00
04/24/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1493087404,"201051344000645","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,684284.0,684284.0,2889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087406,1898738.00
04/24/2017 22:30,2,0.000,ALERT,211.70,297.26,60.007,1493087404,"274151322000085","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,905656.4,905656.4,2880,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087408,1898739.00
04/24/2017 22:30,2,0.000,ALERT,213.06,298.77,60.028,1493087404,"201051344000633","219011344069620",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,670675.0,670675.0,2899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087410,1898740.00
04/24/2017 22:30,2,0.000,ALERT,212.61,299.07,60.018,1493087404,"201051344000469","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,673643.7,673643.7,2889,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087411,1898741.00
04/24/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1493087404,"201051344000646","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,667240.8,667240.8,2893,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087413,1898742.00
04/24/2017 22:30,2,0.000,ALERT,211.48,297.87,60.023,1493087404,"274151322000052","219011344069620",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,938642.6,938642.6,2884,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087415,1898743.00
04/24/2017 22:30,2,0.000,ALERT,212.38,299.07,60.012,1493087404,"201051344000585","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,678430.3,678430.3,2892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087417,1898744.00
04/24/2017 22:30,2,0.000,ALERT,212.38,299.07,60.018,1493087404,"201051344001230","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,671633.2,671633.2,2896,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087418,1898745.00
04/24/2017 22:30,2,0.000,ALERT,212.83,299.97,60.012,1493087404,"201051344000582","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,661562.8,661562.8,2884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087420,1898746.00
04/24/2017 22:30,2,0.000,ALERT,212.16,299.07,60.012,1493087404,"201051344000955","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,680029.6,680029.6,2890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087422,1898747.00
04/24/2017 22:30,2,0.000,ALERT,211.70,296.96,60.012,1493087404,"274151322000094","219011344069620",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,766855.9,766855.9,2967,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087424,1898748.00
04/24/2017 22:30,2,0.000,ALERT,212.61,299.67,60.018,1493087404,"201051344000579","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,691180.7,691180.7,2891,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087426,1898749.00
04/24/2017 22:30,2,0.000,ALERT,212.16,299.37,60.034,1493087404,"201051344000890","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,673850.6,673850.6,2890,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087428,1898750.00
04/24/2017 22:30,2,0.000,ALERT,212.61,298.77,60.012,1493087404,"201051344000438","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,676768.6,676768.6,2887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087429,1898751.00
04/24/2017 22:30,2,0.000,ALERT,212.83,298.77,60.023,1493087404,"201051344000417","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,636001.8,636001.8,2911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087431,1898752.00
04/24/2017 22:30,2,0.000,ALERT,211.48,297.26,60.012,1493087404,"274151322000083","219011344069620",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,929113.0,929113.0,2884,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087433,1898753.00
04/24/2017 22:30,2,0.000,ALERT,212.16,297.26,60.018,1493087404,"274151322000076","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,990451.7,990451.7,2881,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087435,1898754.00
04/24/2017 22:30,2,0.000,ALERT,212.38,299.67,60.018,1493087404,"201051344000868","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,672200.6,672200.6,2890,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087437,1898755.00
04/24/2017 22:30,2,0.000,ALERT,211.25,297.57,60.012,1493087404,"274151322000095","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,980874.6,980874.6,2886,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087439,1898756.00
04/24/2017 22:30,2,0.000,ALERT,212.16,298.77,60.018,1493087404,"201051344000988","219011344069620",0.00,8.50,0,294.56,300.27,0.0,0.0,0.000,611009.7,611009.7,2898,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087440,1898757.00
04/24/2017 22:30,2,0.000,ALERT,212.38,298.17,60.039,1493087404,"201051344001025","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,676061.6,676061.6,2894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087442,1898758.00
04/24/2017 22:30,2,0.000,ALERT,212.16,298.77,60.018,1493087404,"201051344000458","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,684393.2,684393.2,2887,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087444,1898759.00
04/24/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1493087404,"201051344000853","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,684833.9,684833.9,2893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087446,1898760.00
04/24/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1493087404,"201051344000685","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,676817.1,676817.1,2899,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087448,1898761.00
04/24/2017 22:30,2,0.000,ALERT,212.61,298.17,60.018,1493087404,"201051344000917","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,673436.6,673436.6,2895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087449,1898762.00
04/24/2017 22:30,2,0.000,ALERT,212.83,299.07,60.023,1493087404,"201051344001145","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,681276.5,681276.5,2893,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087451,1898763.00
04/24/2017 22:30,2,0.000,ALERT,212.38,298.17,60.007,1493087404,"201051344000651","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,670066.9,670066.9,2891,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087453,1898764.00
04/24/2017 22:30,2,0.000,ALERT,211.03,296.36,60.007,1493087404,"274151322000088","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,890566.8,890566.8,2883,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087455,1898765.00
04/24/2017 22:30,2,0.000,ALERT,212.16,296.06,60.002,1493087404,"274151322000068","219011344069620",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,767177.6,767177.6,2962,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087456,1898766.00
04/24/2017 22:30,2,0.000,ALERT,212.16,298.47,60.018,1493087404,"201051344001135","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,665696.9,665696.9,2890,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087458,1898767.00
04/24/2017 22:30,2,0.000,ALERT,211.93,299.37,60.034,1493087404,"201051344000594","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,686301.8,686301.8,2892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087460,1898768.00
04/24/2017 22:30,2,0.000,ALERT,212.61,298.47,60.012,1493087404,"201051344001203","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,674413.0,674413.0,2894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087462,1898769.00
04/24/2017 22:30,2,0.000,ALERT,211.25,297.57,60.007,1493087404,"274151322000054","219011344069620",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,908667.6,908667.6,2878,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087464,1898770.00
04/24/2017 22:30,2,0.000,ALERT,212.61,298.47,60.007,1493087404,"201051344000867","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,671138.2,671138.2,2896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087466,1898771.00
04/24/2017 22:30,2,0.000,ALERT,212.38,298.77,60.028,1493087404,"201051344001093","219011344069620",0.00,9.30,0,296.66,299.97,0.0,0.0,0.000,673238.5,673238.5,2891,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087468,1898772.00
04/24/2017 22:30,2,0.000,ALERT,212.38,298.77,60.012,1493087404,"201051344000900","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,692344.0,692344.0,2897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087470,1898773.00
04/24/2017 22:30,2,0.000,ALERT,212.61,298.47,59.981,1493087404,"201051344000648","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,681766.8,681766.8,2892,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087472,1898774.00
04/24/2017 22:30,2,0.000,ALERT,212.38,299.37,60.018,1493087404,"201051344000569","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,694670.4,694670.4,2887,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087474,1898775.00
04/24/2017 22:30,2,0.000,ALERT,212.38,299.07,60.007,1493087404,"201051344000983","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,685319.3,685319.3,2892,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087475,1898776.00
04/24/2017 22:30,2,0.000,ALERT,212.16,298.47,60.002,1493087404,"201051344001158","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,670996.2,670996.2,2893,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493087477,1898777.00
04/24/2017 22:30,2,0.000,ALERT,212.61,299.07,60.012,1493087404,"201051344000576","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,685148.1,685148.1,2895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087479,1898778.00
04/24/2017 22:30,2,0.000,ALERT,211.48,296.06,59.996,1493087404,"274151322000087","219011344069620",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,880755.8,880755.8,2927,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493087481,1898779.00
04/24/2017 22:45,2,0.000,ALERT,212.83,298.77,59.975,1493088303,"201051344000645","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,684284.0,684284.0,2891,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088305,1898780.00
04/24/2017 22:45,2,0.000,ALERT,211.70,297.57,59.996,1493088303,"274151322000085","219011344069620",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,905656.4,905656.4,2882,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088307,1898781.00
04/24/2017 22:45,2,0.000,ALERT,213.06,298.47,60.007,1493088303,"201051344000633","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,670675.0,670675.0,2901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088309,1898782.00
04/24/2017 22:45,2,0.000,ALERT,212.61,298.77,60.012,1493088303,"201051344000469","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,673643.7,673643.7,2891,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088311,1898783.00
04/24/2017 22:45,2,0.000,ALERT,212.61,299.07,60.018,1493088303,"201051344000646","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,667240.8,667240.8,2895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088312,1898784.00
04/24/2017 22:45,2,0.000,ALERT,211.48,296.96,60.007,1493088303,"274151322000052","219011344069620",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,938642.6,938642.6,2886,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088314,1898785.00
04/24/2017 22:45,2,0.000,ALERT,212.83,299.37,60.012,1493088303,"201051344000585","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,678430.3,678430.3,2894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088316,1898786.00
04/24/2017 22:45,2,0.000,ALERT,212.61,299.67,60.007,1493088303,"201051344001230","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,671633.2,671633.2,2898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088318,1898787.00
04/24/2017 22:45,2,0.000,ALERT,213.29,300.27,60.028,1493088303,"201051344000582","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,661562.8,661562.8,2886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088319,1898788.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.37,60.012,1493088303,"201051344000955","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,680029.6,680029.6,2892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088321,1898789.00
04/24/2017 22:45,2,0.000,ALERT,211.48,296.66,60.018,1493088303,"274151322000094","219011344069620",0.00,8.50,0,294.56,298.17,0.0,0.0,0.000,766855.9,766855.9,2969,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088323,1898790.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.37,60.034,1493088303,"201051344000579","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,691180.7,691180.7,2893,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088325,1898791.00
04/24/2017 22:45,2,0.000,ALERT,212.61,299.67,60.007,1493088303,"201051344000890","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,673850.6,673850.6,2892,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088327,1898792.00
04/24/2017 22:45,2,0.000,ALERT,213.06,299.37,60.012,1493088303,"201051344000438","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,676768.6,676768.6,2889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088329,1898793.00
04/24/2017 22:45,2,0.000,ALERT,212.83,298.77,60.007,1493088303,"201051344000417","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,636001.8,636001.8,2913,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088331,1898794.00
04/24/2017 22:45,2,0.000,ALERT,211.70,297.57,60.007,1493088303,"274151322000083","219011344069620",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,929113.0,929113.0,2886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088332,1898795.00
04/24/2017 22:45,2,0.000,ALERT,212.16,297.57,60.002,1493088303,"274151322000076","219011344069620",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,990451.7,990451.7,2883,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088334,1898796.00
04/24/2017 22:45,2,0.000,ALERT,212.16,299.37,60.007,1493088303,"201051344000868","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,672200.6,672200.6,2892,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088336,1898797.00
04/24/2017 22:45,2,0.000,ALERT,211.48,298.17,59.970,1493088303,"274151322000095","219011344069620",0.00,8.50,0,296.06,299.37,0.0,0.0,0.000,980874.6,980874.6,2888,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088338,1898798.00
04/24/2017 22:45,2,0.000,ALERT,212.16,298.77,60.007,1493088303,"201051344000988","219011344069620",0.00,9.30,0,294.56,300.27,0.0,0.0,0.000,611009.7,611009.7,2900,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088340,1898799.00
04/24/2017 22:45,2,0.000,ALERT,212.61,298.47,60.012,1493088303,"201051344001025","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,676061.6,676061.6,2896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088341,1898800.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.07,60.012,1493088303,"201051344000458","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,684393.2,684393.2,2889,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088343,1898801.00
04/24/2017 22:45,2,0.000,ALERT,213.06,298.77,60.002,1493088303,"201051344000853","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,684833.9,684833.9,2895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088345,1898802.00
04/24/2017 22:45,2,0.000,ALERT,213.06,299.07,60.007,1493088303,"201051344000685","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,676817.1,676817.1,2901,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088347,1898803.00
04/24/2017 22:45,2,0.000,ALERT,213.06,298.77,60.012,1493088303,"201051344000917","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,673436.6,673436.6,2897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088349,1898804.00
04/24/2017 22:45,2,0.000,ALERT,213.06,299.37,60.002,1493088303,"201051344001145","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,681276.5,681276.5,2895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088350,1898805.00
04/24/2017 22:45,2,0.000,ALERT,212.83,298.47,60.007,1493088303,"201051344000651","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,670066.9,670066.9,2893,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088352,1898806.00
04/24/2017 22:45,2,0.000,ALERT,211.25,296.96,59.991,1493088303,"274151322000088","219011344069620",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,890566.8,890566.8,2885,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088354,1898807.00
04/24/2017 22:45,2,0.000,ALERT,212.16,296.36,60.007,1493088303,"274151322000068","219011344069620",0.00,10.00,0,294.56,297.57,0.0,0.0,0.000,767177.6,767177.6,2964,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088356,1898808.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.07,59.986,1493088303,"201051344001135","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,665696.9,665696.9,2892,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088358,1898809.00
04/24/2017 22:45,2,0.000,ALERT,212.16,299.37,60.007,1493088303,"201051344000594","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,686301.8,686301.8,2894,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088359,1898810.00
04/24/2017 22:45,2,0.000,ALERT,212.83,299.07,60.007,1493088303,"201051344001203","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,674413.0,674413.0,2896,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088361,1898811.00
04/24/2017 22:45,2,0.000,ALERT,211.48,297.57,60.028,1493088303,"274151322000054","219011344069620",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,908667.6,908667.6,2880,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088363,1898812.00
04/24/2017 22:45,2,0.000,ALERT,212.61,298.47,60.028,1493088303,"201051344000867","219011344069620",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,671138.2,671138.2,2898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088365,1898813.00
04/24/2017 22:45,2,0.000,ALERT,212.61,299.07,60.007,1493088303,"201051344001093","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,673238.5,673238.5,2893,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088367,1898814.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.07,60.007,1493088303,"201051344000900","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,692344.0,692344.0,2899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088368,1898815.00
04/24/2017 22:45,2,0.000,ALERT,212.61,298.17,60.002,1493088303,"201051344000648","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,681766.8,681766.8,2894,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088370,1898816.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.37,60.007,1493088303,"201051344000569","219011344069620",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,694670.4,694670.4,2889,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088372,1898817.00
04/24/2017 22:45,2,0.000,ALERT,212.38,299.07,60.039,1493088303,"201051344000983","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,685319.3,685319.3,2894,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088374,1898818.00
04/24/2017 22:45,2,0.000,ALERT,212.61,298.77,60.007,1493088303,"201051344001158","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,670996.2,670996.2,2895,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088376,1898819.00
04/24/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1493088303,"201051344000576","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,685148.1,685148.1,2897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493088377,1898820.00
04/24/2017 22:45,2,0.000,ALERT,211.70,296.66,60.028,1493088303,"274151322000087","219011344069620",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,880755.8,880755.8,2929,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493088379,1898821.00
04/24/2017 23:00,2,0.000,ALERT,213.06,298.77,60.007,1493089203,"201051344000645","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,684284.0,684284.0,2893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089205,1898822.00
04/24/2017 23:00,2,0.000,ALERT,212.16,297.87,59.975,1493089203,"274151322000085","219011344069620",0.00,9.30,0,295.76,299.07,0.0,0.0,0.000,905656.4,905656.4,2884,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089207,1898823.00
04/24/2017 23:00,2,0.000,ALERT,213.29,298.47,60.002,1493089203,"201051344000633","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,670675.0,670675.0,2903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089209,1898824.00
04/24/2017 23:00,2,0.000,ALERT,212.83,298.77,60.002,1493089203,"201051344000469","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,673643.7,673643.7,2893,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089210,1898825.00
04/24/2017 23:00,2,0.000,ALERT,212.61,299.67,60.012,1493089203,"201051344000646","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,667240.8,667240.8,2897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089212,1898826.00
04/24/2017 23:00,2,0.000,ALERT,211.70,297.87,59.996,1493089203,"274151322000052","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,938642.6,938642.6,2888,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089214,1898827.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.97,60.007,1493089203,"201051344000585","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,678430.3,678430.3,2896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089216,1898828.00
04/24/2017 23:00,2,0.000,ALERT,212.83,300.27,60.002,1493089203,"201051344001230","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,671633.2,671633.2,2900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089218,1898829.00
04/24/2017 23:00,2,0.000,ALERT,213.06,300.87,60.002,1493089203,"201051344000582","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,661562.8,661562.8,2888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089219,1898830.00
04/24/2017 23:00,2,0.000,ALERT,212.38,299.67,60.002,1493089203,"201051344000955","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,680029.6,680029.6,2894,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089221,1898831.00
04/24/2017 23:00,2,0.000,ALERT,211.93,297.26,60.002,1493089203,"274151322000094","219011344069620",0.00,9.00,0,295.16,298.47,0.0,0.0,0.000,766855.9,766855.9,2971,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089223,1898832.00
04/24/2017 23:00,2,0.000,ALERT,212.61,299.37,60.028,1493089203,"201051344000579","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,691180.7,691180.7,2895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089225,1898833.00
04/24/2017 23:00,2,0.000,ALERT,212.61,300.27,60.002,1493089203,"201051344000890","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,673850.6,673850.6,2894,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089227,1898834.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.97,59.986,1493089203,"201051344000438","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,676768.6,676768.6,2891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089228,1898835.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.37,59.996,1493089203,"201051344000417","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,636001.8,636001.8,2915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089230,1898836.00
04/24/2017 23:00,2,0.000,ALERT,212.16,297.87,59.996,1493089203,"274151322000083","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,929113.0,929113.0,2888,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089232,1898837.00
04/24/2017 23:00,2,0.000,ALERT,212.61,296.96,59.996,1493089203,"274151322000076","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,990451.7,990451.7,2885,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089234,1898838.00
04/24/2017 23:00,2,0.000,ALERT,212.61,299.67,59.996,1493089203,"201051344000868","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,672200.6,672200.6,2894,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089236,1898839.00
