ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/24/2017 23:00,2,0.000,ALERT,212.16,298.77,59.981,1493089203,"274151322000095","219011344069620",0.00,9.00,0,296.66,299.97,0.0,0.0,0.000,980874.6,980874.6,2890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089238,1898840.00
04/24/2017 23:00,2,0.000,ALERT,212.61,298.77,59.996,1493089203,"201051344000988","219011344069620",0.00,9.30,0,294.56,300.57,0.0,0.0,0.000,611009.7,611009.7,2902,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089239,1898841.00
04/24/2017 23:00,2,0.000,ALERT,212.38,298.77,59.981,1493089203,"201051344001025","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,676061.6,676061.6,2898,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089241,1898842.00
04/24/2017 23:00,2,0.000,ALERT,212.61,299.07,59.959,1493089203,"201051344000458","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,684393.2,684393.2,2891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089243,1898843.00
04/24/2017 23:00,2,0.000,ALERT,213.29,299.07,59.991,1493089203,"201051344000853","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,684833.9,684833.9,2897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089245,1898844.00
04/24/2017 23:00,2,0.000,ALERT,213.29,300.27,59.986,1493089203,"201051344000685","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,676817.1,676817.1,2903,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089247,1898845.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.67,59.981,1493089203,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,673436.6,673436.6,2899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089248,1898846.00
04/24/2017 23:00,2,0.000,ALERT,213.06,300.27,59.991,1493089203,"201051344001145","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,681276.5,681276.5,2897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089250,1898847.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.37,59.991,1493089203,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,670066.9,670066.9,2895,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089252,1898848.00
04/24/2017 23:00,2,0.000,ALERT,211.48,297.57,59.986,1493089203,"274151322000088","219011344069620",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,890566.8,890566.8,2887,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089254,1898849.00
04/24/2017 23:00,2,0.000,ALERT,212.61,296.66,60.007,1493089203,"274151322000068","219011344069620",0.00,10.00,0,295.16,298.17,0.0,0.0,0.000,767177.6,767177.6,2966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089256,1898850.00
04/24/2017 23:00,2,0.000,ALERT,212.38,299.97,59.996,1493089203,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,665696.9,665696.9,2894,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089257,1898851.00
04/24/2017 23:00,2,0.000,ALERT,212.38,299.37,60.034,1493089203,"201051344000594","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,686301.8,686301.8,2896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089259,1898852.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.67,59.949,1493089203,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,674413.0,674413.0,2898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089261,1898853.00
04/24/2017 23:00,2,0.000,ALERT,211.93,297.26,59.991,1493089203,"274151322000054","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,908667.6,908667.6,2882,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089263,1898854.00
04/24/2017 23:00,2,0.000,ALERT,212.83,298.47,59.959,1493089203,"201051344000867","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,671138.2,671138.2,2900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089265,1898855.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.67,60.002,1493089203,"201051344001093","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,673238.5,673238.5,2895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089266,1898856.00
04/24/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1493089203,"201051344000900","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,692344.0,692344.0,2901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089268,1898857.00
04/24/2017 23:00,2,0.000,ALERT,212.83,298.17,59.991,1493089203,"201051344000648","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,681766.8,681766.8,2896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089270,1898858.00
04/24/2017 23:00,2,0.000,ALERT,212.61,299.37,59.981,1493089203,"201051344000569","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,694670.4,694670.4,2891,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089272,1898859.00
04/24/2017 23:00,2,0.000,ALERT,212.83,299.37,60.007,1493089203,"201051344000983","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,685319.3,685319.3,2896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493089274,1898860.00
04/24/2017 23:00,2,0.000,ALERT,212.83,298.77,60.002,1493089203,"201051344001158","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,670996.2,670996.2,2897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089275,1898861.00
04/24/2017 23:00,2,0.000,ALERT,213.06,299.37,60.007,1493089203,"201051344000576","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,685148.1,685148.1,2899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089277,1898862.00
04/24/2017 23:00,2,0.000,ALERT,212.16,297.26,60.012,1493089203,"274151322000087","219011344069620",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,880755.8,880755.8,2931,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493089279,1898863.00
04/24/2017 23:15,2,0.000,ALERT,213.51,299.97,59.954,1493090103,"201051344000645","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,684284.0,684284.0,2895,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090105,1898864.00
04/24/2017 23:15,2,0.000,ALERT,212.38,298.17,59.954,1493090103,"274151322000085","219011344069620",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,905656.4,905656.4,2886,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090107,1898865.00
04/24/2017 23:15,2,0.000,ALERT,213.51,299.67,59.959,1493090103,"201051344000633","219011344069620",0.00,9.00,0,294.86,301.17,0.0,0.0,0.000,670675.0,670675.0,2905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090109,1898866.00
04/24/2017 23:15,2,0.000,ALERT,213.06,299.97,59.959,1493090103,"201051344000469","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,673643.7,673643.7,2895,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090110,1898867.00
04/24/2017 23:15,2,0.000,ALERT,213.06,300.27,59.959,1493090103,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,667240.8,667240.8,2899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090112,1898868.00
04/24/2017 23:15,2,0.000,ALERT,211.93,298.47,59.954,1493090103,"274151322000052","219011344069620",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,938642.6,938642.6,2890,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090114,1898869.00
04/24/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1493090103,"201051344000585","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,678430.3,678430.3,2898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090116,1898870.00
04/24/2017 23:15,2,0.000,ALERT,213.29,300.57,59.965,1493090103,"201051344001230","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,671633.2,671633.2,2902,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090117,1898871.00
04/24/2017 23:15,2,0.000,ALERT,213.74,301.17,59.970,1493090103,"201051344000582","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,661562.8,661562.8,2890,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090119,1898872.00
04/24/2017 23:15,2,0.000,ALERT,212.83,300.27,59.965,1493090103,"201051344000955","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,680029.6,680029.6,2896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090121,1898873.00
04/24/2017 23:15,2,0.000,ALERT,212.38,298.17,59.965,1493090103,"274151322000094","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,766855.9,766855.9,2973,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090123,1898874.00
04/24/2017 23:15,2,0.000,ALERT,213.06,300.57,59.965,1493090103,"201051344000579","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,691180.7,691180.7,2897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090125,1898875.00
04/24/2017 23:15,2,0.000,ALERT,213.06,300.57,59.975,1493090103,"201051344000890","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,673850.6,673850.6,2896,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090126,1898876.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.97,59.981,1493090103,"201051344000438","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,676768.6,676768.6,2893,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090128,1898877.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1493090103,"201051344000417","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,636001.8,636001.8,2917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090130,1898878.00
04/24/2017 23:15,2,0.000,ALERT,212.16,298.17,60.018,1493090103,"274151322000083","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,929113.0,929113.0,2890,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090132,1898879.00
04/24/2017 23:15,2,0.000,ALERT,212.83,298.47,59.981,1493090103,"274151322000076","219011344069620",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,990451.7,990451.7,2887,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090134,1898880.00
04/24/2017 23:15,2,0.000,ALERT,212.83,300.27,59.986,1493090103,"201051344000868","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,672200.6,672200.6,2896,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090135,1898881.00
04/24/2017 23:15,2,0.000,ALERT,212.16,299.07,60.018,1493090103,"274151322000095","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,980874.6,980874.6,2892,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090137,1898882.00
04/24/2017 23:15,2,0.000,ALERT,212.83,299.97,60.028,1493090103,"201051344000988","219011344069620",0.00,9.30,0,294.56,301.47,0.0,0.0,0.000,611009.7,611009.7,2904,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090139,1898883.00
04/24/2017 23:15,2,0.000,ALERT,212.83,299.07,60.028,1493090103,"201051344001025","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,676061.6,676061.6,2900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090141,1898884.00
04/24/2017 23:15,2,0.000,ALERT,212.83,299.97,59.986,1493090103,"201051344000458","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,684393.2,684393.2,2893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090143,1898885.00
04/24/2017 23:15,2,0.000,ALERT,213.51,299.97,59.970,1493090103,"201051344000853","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,684833.9,684833.9,2899,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090145,1898886.00
04/24/2017 23:15,2,0.000,ALERT,213.51,299.97,59.991,1493090103,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,676817.1,676817.1,2905,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090147,1898887.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.67,59.944,1493090103,"201051344000917","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,673436.6,673436.6,2901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090148,1898888.00
04/24/2017 23:15,2,0.000,ALERT,213.51,300.27,59.981,1493090103,"201051344001145","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,681276.5,681276.5,2899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090150,1898889.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.67,59.991,1493090103,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,670066.9,670066.9,2897,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090152,1898890.00
04/24/2017 23:15,2,0.000,ALERT,211.70,298.17,59.981,1493090103,"274151322000088","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,890566.8,890566.8,2889,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090154,1898891.00
04/24/2017 23:15,2,0.000,ALERT,212.83,297.57,59.991,1493090103,"274151322000068","219011344069620",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,767177.6,767177.6,2968,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090156,1898892.00
04/24/2017 23:15,2,0.000,ALERT,212.83,299.97,59.991,1493090103,"201051344001135","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,665696.9,665696.9,2896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090157,1898893.00
04/24/2017 23:15,2,0.000,ALERT,212.61,300.57,59.986,1493090103,"201051344000594","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,686301.8,686301.8,2898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090159,1898894.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.97,59.981,1493090103,"201051344001203","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,674413.0,674413.0,2900,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090161,1898895.00
04/24/2017 23:15,2,0.000,ALERT,212.16,298.77,59.991,1493090103,"274151322000054","219011344069620",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,908667.6,908667.6,2884,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090163,1898896.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.67,59.986,1493090103,"201051344000867","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,671138.2,671138.2,2902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090164,1898897.00
04/24/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1493090103,"201051344001093","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,673238.5,673238.5,2897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090166,1898898.00
04/24/2017 23:15,2,0.000,ALERT,213.06,300.27,59.986,1493090103,"201051344000900","219011344069620",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,692344.0,692344.0,2903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090168,1898899.00
04/24/2017 23:15,2,0.000,ALERT,213.06,299.37,59.986,1493090103,"201051344000648","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,681766.8,681766.8,2898,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090170,1898900.00
04/24/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1493090103,"201051344000569","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,694670.4,694670.4,2893,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493090172,1898901.00
04/24/2017 23:15,2,0.000,ALERT,213.06,300.27,59.975,1493090103,"201051344000983","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,685319.3,685319.3,2898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090174,1898902.00
04/24/2017 23:15,2,0.000,ALERT,213.06,299.67,59.986,1493090103,"201051344001158","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,670996.2,670996.2,2899,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090176,1898903.00
04/24/2017 23:15,2,0.000,ALERT,213.51,300.57,59.986,1493090103,"201051344000576","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,685148.1,685148.1,2901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090177,1898904.00
04/24/2017 23:15,2,0.000,ALERT,212.38,298.17,59.981,1493090103,"274151322000087","219011344069620",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,880755.8,880755.8,2933,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493090179,1898905.00
04/24/2017 23:30,2,0.000,ALERT,213.74,300.57,59.996,1493091003,"201051344000645","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,684284.0,684284.0,2897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091005,1898906.00
04/24/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1493091003,"274151322000085","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,905656.4,905656.4,2888,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091007,1898907.00
04/24/2017 23:30,2,0.000,ALERT,213.96,300.27,59.996,1493091003,"201051344000633","219011344069620",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,670675.0,670675.0,2907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091009,1898908.00
04/24/2017 23:30,2,0.000,ALERT,213.51,300.57,59.981,1493091003,"201051344000469","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,673643.7,673643.7,2897,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091010,1898909.00
04/24/2017 23:30,2,0.000,ALERT,212.83,299.67,59.991,1493091003,"201051344000646","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,667240.8,667240.8,2901,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091012,1898910.00
04/24/2017 23:30,2,0.000,ALERT,212.61,299.67,59.970,1493091003,"274151322000052","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,938642.6,938642.6,2892,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091014,1898911.00
04/24/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1493091003,"201051344000585","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,678430.3,678430.3,2900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091016,1898912.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.27,60.012,1493091003,"201051344001230","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,671633.2,671633.2,2904,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091018,1898913.00
04/24/2017 23:30,2,0.000,ALERT,213.51,300.57,59.981,1493091003,"201051344000582","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,661562.8,661562.8,2892,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091019,1898914.00
04/24/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1493091003,"201051344000955","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,680029.6,680029.6,2898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091021,1898915.00
04/24/2017 23:30,2,0.000,ALERT,212.61,298.17,59.981,1493091003,"274151322000094","219011344069620",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,766855.9,766855.9,2975,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091023,1898916.00
04/24/2017 23:30,2,0.000,ALERT,213.29,301.17,59.981,1493091003,"201051344000579","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,691180.7,691180.7,2899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091025,1898917.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1493091003,"201051344000890","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,673850.6,673850.6,2898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091026,1898918.00
04/24/2017 23:30,2,0.000,ALERT,213.29,299.97,59.975,1493091003,"201051344000438","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,676768.6,676768.6,2895,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091028,1898919.00
04/24/2017 23:30,2,0.000,ALERT,213.51,299.67,59.975,1493091003,"201051344000417","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,636001.8,636001.8,2919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091030,1898920.00
04/24/2017 23:30,2,0.000,ALERT,212.61,299.07,59.981,1493091003,"274151322000083","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,929113.0,929113.0,2892,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091032,1898921.00
04/24/2017 23:30,2,0.000,ALERT,213.29,299.07,59.970,1493091003,"274151322000076","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,990451.7,990451.7,2889,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091034,1898922.00
04/24/2017 23:30,2,0.000,ALERT,213.29,301.17,59.959,1493091003,"201051344000868","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,672200.6,672200.6,2898,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091035,1898923.00
04/24/2017 23:30,2,0.000,ALERT,212.61,299.97,59.975,1493091003,"274151322000095","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,980874.6,980874.6,2894,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091037,1898924.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1493091003,"201051344000988","219011344069620",0.00,9.70,0,295.76,301.77,0.0,0.0,0.000,611009.7,611009.7,2906,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091039,1898925.00
04/24/2017 23:30,2,0.000,ALERT,212.83,299.07,59.975,1493091003,"201051344001025","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,676061.6,676061.6,2902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091041,1898926.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.57,59.981,1493091003,"201051344000458","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,684393.2,684393.2,2895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091043,1898927.00
04/24/2017 23:30,2,0.000,ALERT,213.74,300.27,59.970,1493091003,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,684833.9,684833.9,2901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091045,1898928.00
04/24/2017 23:30,2,0.000,ALERT,213.51,300.27,59.938,1493091003,"201051344000685","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,676817.1,676817.1,2907,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091046,1898929.00
04/24/2017 23:30,2,0.000,ALERT,213.51,299.67,59.975,1493091003,"201051344000917","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,673436.6,673436.6,2903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091048,1898930.00
04/24/2017 23:30,2,0.000,ALERT,213.51,300.27,59.970,1493091003,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,681276.5,681276.5,2901,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091050,1898931.00
04/24/2017 23:30,2,0.000,ALERT,213.29,299.07,59.970,1493091003,"201051344000651","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,670066.9,670066.9,2899,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091052,1898932.00
04/24/2017 23:30,2,0.000,ALERT,212.16,298.77,59.970,1493091003,"274151322000088","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,890566.8,890566.8,2891,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091053,1898933.00
04/24/2017 23:30,2,0.000,ALERT,213.06,297.87,59.970,1493091003,"274151322000068","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,767177.6,767177.6,2970,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091055,1898934.00
04/24/2017 23:30,2,0.000,ALERT,212.83,300.27,59.975,1493091003,"201051344001135","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,665696.9,665696.9,2898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091057,1898935.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1493091003,"201051344000594","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,686301.8,686301.8,2900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091059,1898936.00
04/24/2017 23:30,2,0.000,ALERT,213.29,299.67,59.975,1493091003,"201051344001203","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,674413.0,674413.0,2902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091061,1898937.00
04/24/2017 23:30,2,0.000,ALERT,212.16,298.77,59.975,1493091003,"274151322000054","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,908667.6,908667.6,2886,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091062,1898938.00
04/24/2017 23:30,2,0.000,ALERT,213.51,299.97,59.986,1493091003,"201051344000867","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,671138.2,671138.2,2904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091064,1898939.00
04/24/2017 23:30,2,0.000,ALERT,213.06,299.67,59.981,1493091003,"201051344001093","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,673238.5,673238.5,2899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091066,1898940.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1493091003,"201051344000900","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,692344.0,692344.0,2905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091068,1898941.00
04/24/2017 23:30,2,0.000,ALERT,213.29,299.67,59.949,1493091003,"201051344000648","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,681766.8,681766.8,2900,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091069,1898942.00
04/24/2017 23:30,2,0.000,ALERT,213.06,300.57,59.996,1493091003,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,694670.4,694670.4,2895,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091071,1898943.00
04/24/2017 23:30,2,0.000,ALERT,213.29,300.57,60.028,1493091003,"201051344000983","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,685319.3,685319.3,2900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091073,1898944.00
04/24/2017 23:30,2,0.000,ALERT,213.29,300.27,59.991,1493091003,"201051344001158","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,670996.2,670996.2,2901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091075,1898945.00
04/24/2017 23:30,2,0.000,ALERT,213.74,300.57,60.007,1493091003,"201051344000576","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,685148.1,685148.1,2903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091077,1898946.00
04/24/2017 23:30,2,0.000,ALERT,212.61,298.17,60.018,1493091003,"274151322000087","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,880755.8,880755.8,2935,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091079,1898947.00
04/24/2017 23:45,2,0.000,ALERT,213.51,299.67,59.996,1493091903,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,684284.0,684284.0,2899,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091905,1898948.00
04/24/2017 23:45,2,0.000,ALERT,212.83,298.47,59.965,1493091903,"274151322000085","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,905656.4,905656.4,2890,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091907,1898949.00
04/24/2017 23:45,2,0.000,ALERT,213.74,299.37,59.996,1493091903,"201051344000633","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,670675.0,670675.0,2909,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091908,1898950.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.97,60.007,1493091903,"201051344000469","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,673643.7,673643.7,2899,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091910,1898951.00
04/24/2017 23:45,2,0.000,ALERT,213.06,299.67,59.996,1493091903,"201051344000646","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,667240.8,667240.8,2903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091912,1898952.00
04/24/2017 23:45,2,0.000,ALERT,212.38,297.87,60.002,1493091903,"274151322000052","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,938642.6,938642.6,2894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091914,1898953.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.67,59.981,1493091903,"201051344000585","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,678430.3,678430.3,2902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091916,1898954.00
04/24/2017 23:45,2,0.000,ALERT,213.29,300.27,60.034,1493091903,"201051344001230","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,671633.2,671633.2,2906,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091917,1898955.00
04/24/2017 23:45,2,0.000,ALERT,213.74,300.87,60.023,1493091903,"201051344000582","219011344069620",0.00,9.00,0,299.07,302.07,0.0,0.0,0.000,661562.8,661562.8,2894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091919,1898956.00
04/24/2017 23:45,2,0.000,ALERT,212.61,299.37,60.012,1493091903,"201051344000955","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,680029.6,680029.6,2900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091921,1898957.00
04/24/2017 23:45,2,0.000,ALERT,212.83,297.87,60.002,1493091903,"274151322000094","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,766855.9,766855.9,2977,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091923,1898958.00
04/24/2017 23:45,2,0.000,ALERT,213.29,300.57,60.002,1493091903,"201051344000579","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,691180.7,691180.7,2901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091924,1898959.00
04/24/2017 23:45,2,0.000,ALERT,212.83,299.97,60.034,1493091903,"201051344000890","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,673850.6,673850.6,2900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091926,1898960.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.67,60.002,1493091903,"201051344000438","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,676768.6,676768.6,2897,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091928,1898961.00
04/24/2017 23:45,2,0.000,ALERT,213.51,299.37,60.007,1493091903,"201051344000417","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,636001.8,636001.8,2921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091930,1898962.00
04/24/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1493091903,"274151322000083","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,929113.0,929113.0,2894,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091932,1898963.00
04/24/2017 23:45,2,0.000,ALERT,213.06,298.77,60.007,1493091903,"274151322000076","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,990451.7,990451.7,2891,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091934,1898964.00
04/24/2017 23:45,2,0.000,ALERT,213.06,300.57,60.007,1493091903,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,672200.6,672200.6,2900,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091935,1898965.00
04/24/2017 23:45,2,0.000,ALERT,212.61,299.67,60.012,1493091903,"274151322000095","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,980874.6,980874.6,2896,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091937,1898966.00
04/24/2017 23:45,2,0.000,ALERT,213.06,300.57,60.007,1493091903,"201051344000988","219011344069620",0.00,9.70,0,295.76,302.07,0.0,0.0,0.000,611009.7,611009.7,2908,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091939,1898967.00
04/24/2017 23:45,2,0.000,ALERT,212.83,298.77,60.034,1493091903,"201051344001025","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,676061.6,676061.6,2904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091941,1898968.00
04/24/2017 23:45,2,0.000,ALERT,213.06,300.27,60.028,1493091903,"201051344000458","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,684393.2,684393.2,2897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091942,1898969.00
04/24/2017 23:45,2,0.000,ALERT,213.74,300.57,60.002,1493091903,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,684833.9,684833.9,2903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091944,1898970.00
04/24/2017 23:45,2,0.000,ALERT,213.51,299.97,59.991,1493091903,"201051344000685","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,676817.1,676817.1,2909,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091946,1898971.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.37,59.970,1493091903,"201051344000917","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,673436.6,673436.6,2905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091948,1898972.00
04/24/2017 23:45,2,0.000,ALERT,213.51,300.27,60.007,1493091903,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,681276.5,681276.5,2903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091950,1898973.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.37,60.007,1493091903,"201051344000651","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,670066.9,670066.9,2901,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091952,1898974.00
04/24/2017 23:45,2,0.000,ALERT,212.16,298.47,59.991,1493091903,"274151322000088","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,890566.8,890566.8,2893,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091954,1898975.00
04/24/2017 23:45,2,0.000,ALERT,213.29,297.87,59.996,1493091903,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,767177.6,767177.6,2972,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091956,1898976.00
04/24/2017 23:45,2,0.000,ALERT,213.06,299.67,59.991,1493091903,"201051344001135","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,665696.9,665696.9,2900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091957,1898977.00
04/24/2017 23:45,2,0.000,ALERT,213.06,300.57,60.018,1493091903,"201051344000594","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,686301.8,686301.8,2902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091959,1898978.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.67,60.002,1493091903,"201051344001203","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,674413.0,674413.0,2904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091961,1898979.00
04/24/2017 23:45,2,0.000,ALERT,212.61,299.07,60.002,1493091903,"274151322000054","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,908667.6,908667.6,2888,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091963,1898980.00
04/24/2017 23:45,2,0.000,ALERT,213.51,299.97,59.996,1493091903,"201051344000867","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,671138.2,671138.2,2906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091965,1898981.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.67,59.996,1493091903,"201051344001093","219011344069620",0.00,10.00,0,298.17,301.17,0.0,0.0,0.000,673238.5,673238.5,2901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091966,1898982.00
04/24/2017 23:45,2,0.000,ALERT,213.29,300.27,59.996,1493091903,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,692344.0,692344.0,2907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091968,1898983.00
04/24/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1493091903,"201051344000648","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,681766.8,681766.8,2902,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091970,1898984.00
04/24/2017 23:45,2,0.000,ALERT,213.51,300.87,59.986,1493091903,"201051344000569","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,694670.4,694670.4,2897,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091972,1898985.00
04/24/2017 23:45,2,0.000,ALERT,213.29,300.57,60.007,1493091903,"201051344000983","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,685319.3,685319.3,2902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091974,1898986.00
04/24/2017 23:45,2,0.000,ALERT,213.29,299.97,59.991,1493091903,"201051344001158","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,670996.2,670996.2,2903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493091975,1898987.00
04/24/2017 23:45,2,0.000,ALERT,213.96,300.87,59.996,1493091903,"201051344000576","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,685148.1,685148.1,2905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091977,1898988.00
04/24/2017 23:45,2,0.000,ALERT,212.61,297.87,59.991,1493091903,"274151322000087","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,880755.8,880755.8,2937,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493091979,1898989.00
